,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
2012/7/12 5:00,DS,-1.24 ,-0.003 ,37.6 ,36.6 ,36.8 ,36.3 ,36.3 ,36.3 ,36.3 ,36.4 ,36.4 ,105.6 ,61.6 ,41.0 ,43.5 ,37.1 ,42.0 ,38.8 ,37.1 ,37.8 ,35.0 ,37.0 ,37.2 ,37.2 ,35.8 ,37.9 ,59.3 ,44.6 ,47.2 ,36.8 ,,,0.1336 ,35.4 ,35.3 ,2.99 ,26.0 ,0.00 ,0.00 ,13.06 ,20.52 ,24.0 ,0.440 ,0 ,26.85 ,0.01 ,1.59 ,0.57 ,0.60 ,"After 7/12 5:00, flow rate values are adjusted according to the temperature and the  pressure under usage conditions."
2012/7/12 11:00,DS,-1.23 ,-0.003 ,37.7 ,36.6 ,36.8 ,36.2 ,36.3 ,36.3 ,36.3 ,36.5 ,36.4 ,105.5 ,61.8 ,41.0 ,43.5 ,37.2 ,42.2 ,38.8 ,37.1 ,37.9 ,34.9 ,37.0 ,37.2 ,37.2 ,35.9 ,38.0 ,59.4 ,44.6 ,47.2 ,36.8 ,,,0.1334 ,35.4 ,35.4 ,2.99 ,26.0 ,0.00 ,0.00 ,13.06 ,20.52 ,24.0 ,0.440 ,0 ,26.95 ,0.01 ,2.52 ,0.57 ,0.60 ,""
2012/7/12 17:00,DS,-1.36 ,-0.003 ,37.7 ,36.7 ,36.8 ,36.3 ,36.3 ,36.3 ,36.3 ,36.5 ,36.4 ,105.4 ,61.6 ,41.0 ,43.5 ,37.2 ,42.3 ,38.9 ,37.1 ,37.9 ,34.9 ,37.0 ,37.2 ,37.2 ,35.9 ,38.0 ,59.3 ,44.5 ,47.3 ,36.8 ,,,0.1333 ,35.4 ,35.3 ,2.99 ,26.0 ,0.00 ,0.00 ,13.06 ,20.52 ,24.0 ,0.440 ,0 ,26.77 ,0.01 ,1.77 ,0.57 ,0.60 ,""
2012/7/12 23:00,DS,-1.36 ,-0.003 ,37.7 ,36.8 ,36.9 ,36.4 ,36.4 ,36.4 ,36.4 ,36.5 ,36.4 ,105.5 ,61.6 ,41.1 ,43.6 ,37.2 ,42.5 ,38.9 ,37.1 ,37.9 ,35.0 ,37.0 ,37.2 ,37.3 ,36.0 ,38.1 ,59.4 ,44.6 ,47.2 ,36.8 ,,,0.1333 ,35.4 ,35.4 ,2.99 ,26.0 ,0.01 ,0.00 ,13.06 ,20.52 ,24.0 ,0.440 ,0 ,26.71 ,0.01 ,2.23 ,0.58 ,0.60 ,""
2012/7/13 5:00,DS,-1.36 ,-0.003 ,37.8 ,36.8 ,37.0 ,36.4 ,36.5 ,36.5 ,36.5 ,36.5 ,36.5 ,105.4 ,61.6 ,41.1 ,43.5 ,37.4 ,42.7 ,39.0 ,37.2 ,38.0 ,35.0 ,37.1 ,37.3 ,37.3 ,36.0 ,38.1 ,59.4 ,44.6 ,47.3 ,36.9 ,,,0.1332 ,35.4 ,35.4 ,2.99 ,26.0 ,0.02 ,0.01 ,13.06 ,20.52 ,24.0 ,0.440 ,0 ,26.69 ,0.01 ,1.90 ,0.57 ,0.60 ,""
2012/7/13 11:00,DS,-1.35 ,-0.003 ,37.9 ,36.8 ,37.0 ,36.4 ,36.5 ,36.5 ,36.5 ,36.6 ,36.6 ,105.4 ,61.8 ,41.2 ,43.6 ,37.4 ,42.9 ,39.1 ,37.2 ,38.1 ,35.0 ,37.2 ,37.4 ,37.4 ,36.1 ,38.2 ,59.6 ,44.7 ,47.4 ,37.0 ,,,0.1332 ,35.5 ,35.4 ,2.99 ,26.0 ,0.03 ,0.02 ,13.06 ,20.52 ,23.5 ,0.440 ,0 ,26.61 ,0.01 ,2.07 ,0.57 ,0.60 ,""
2012/7/13 17:00,DS,-1.34 ,-0.003 ,38.0 ,37.0 ,37.2 ,36.6 ,36.6 ,36.6 ,36.6 ,36.7 ,36.6 ,105.5 ,62.0 ,41.3 ,43.7 ,37.5 ,43.1 ,39.2 ,37.3 ,38.1 ,35.1 ,37.3 ,37.5 ,37.5 ,36.3 ,38.4 ,59.7 ,44.9 ,47.6 ,37.1 ,,,0.1331 ,35.5 ,35.4 ,2.99 ,26.0 ,0.04 ,0.04 ,13.06 ,20.52 ,23.5 ,0.440 ,0 ,26.52 ,0.01 ,1.74 ,0.57 ,0.60 ,""
2012/7/13 23:00,DS,-1.35 ,-0.003 ,38.0 ,37.0 ,37.2 ,36.7 ,36.7 ,36.7 ,36.7 ,36.8 ,36.7 ,105.5 ,61.9 ,41.5 ,43.8 ,37.6 ,43.3 ,39.3 ,37.4 ,38.2 ,35.2 ,37.4 ,37.6 ,37.6 ,36.4 ,38.5 ,59.8 ,45.0 ,47.7 ,37.1 ,,,0.1331 ,35.5 ,35.5 ,2.99 ,26.5 ,0.04 ,0.03 ,13.06 ,20.52 ,23.5 ,0.440 ,0 ,26.57 ,0.01 ,2.32 ,0.57 ,0.59 ,""
2012/7/14 5:00,DS,-1.35 ,-0.003 ,38.1 ,37.1 ,37.3 ,36.8 ,36.8 ,36.8 ,36.8 ,36.8 ,36.8 ,105.5 ,62.1 ,41.4 ,43.9 ,37.7 ,43.5 ,39.4 ,37.5 ,38.3 ,35.3 ,37.4 ,37.6 ,37.6 ,36.4 ,38.5 ,59.9 ,45.1 ,47.8 ,37.2 ,,,0.1331 ,35.5 ,35.5 ,2.99 ,26.5 ,0.05 ,0.04 ,13.06 ,20.52 ,23.5 ,0.440 ,0 ,26.57 ,0.01 ,1.93 ,0.57 ,0.60 ,""
2012/7/14 11:00,DS,-1.34 ,-0.003 ,38.2 ,37.2 ,37.4 ,36.9 ,36.8 ,36.9 ,36.9 ,36.9 ,36.8 ,105.5 ,62.2 ,41.5 ,43.9 ,37.7 ,43.5 ,39.5 ,37.6 ,38.3 ,35.3 ,37.5 ,37.7 ,37.7 ,36.5 ,38.7 ,60.1 ,45.2 ,47.9 ,37.3 ,,,0.1330 ,35.5 ,35.5 ,2.99 ,26.5 ,0.05 ,0.04 ,13.06 ,20.52 ,23.5 ,0.440 ,0 ,26.52 ,0.01 ,1.48 ,0.57 ,0.60 ,""
2012/7/14 17:00,DS,-1.35 ,-0.003 ,38.3 ,37.3 ,37.5 ,36.9 ,36.9 ,37.0 ,36.9 ,37.0 ,36.9 ,105.6 ,62.3 ,41.8 ,44.4 ,37.8 ,44.5 ,39.8 ,37.6 ,38.5 ,35.8 ,37.6 ,37.8 ,37.8 ,36.5 ,38.7 ,60.7 ,45.3 ,48.0 ,37.4 ,,,0.1331 ,35.5 ,35.5 ,2.89 ,26.5 ,0.05 ,0.04 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.35 ,0.01 ,2.39 ,0.57 ,0.60 ,""
2012/7/14 23:00,DS,-1.38 ,-0.003 ,38.4 ,37.4 ,37.6 ,37.0 ,37.0 ,37.0 ,37.0 ,37.0 ,37.0 ,106.0 ,62.3 ,41.9 ,44.4 ,37.9 ,44.6 ,39.9 ,37.7 ,38.5 ,35.8 ,37.6 ,37.8 ,37.9 ,36.6 ,38.8 ,60.9 ,45.4 ,48.2 ,37.4 ,,,0.1333 ,35.5 ,35.5 ,2.78 ,26.5 ,0.04 ,0.03 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.75 ,0.01 ,1.60 ,0.58 ,0.60 ,""
2012/7/15 5:00,DS,-1.37 ,-0.003 ,38.4 ,37.4 ,37.6 ,37.1 ,37.1 ,37.1 ,37.0 ,37.1 ,37.0 ,105.9 ,62.2 ,42.0 ,44.5 ,37.9 ,44.6 ,40.0 ,37.8 ,38.6 ,35.9 ,37.7 ,37.9 ,37.9 ,36.7 ,38.9 ,61.0 ,45.4 ,48.2 ,37.4 ,,,0.1331 ,35.5 ,35.5 ,2.78 ,26.5 ,0.04 ,0.03 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.76 ,0.01 ,11.44 ,0.57 ,0.60 ,""
2012/7/15 11:00,DS,-1.37 ,-0.003 ,38.5 ,37.4 ,37.6 ,37.1 ,37.1 ,37.1 ,37.1 ,37.1 ,37.1 ,105.9 ,62.2 ,42.0 ,44.6 ,38.0 ,44.8 ,40.0 ,37.8 ,38.6 ,35.9 ,37.7 ,37.9 ,37.9 ,36.7 ,39.0 ,61.1 ,45.5 ,48.3 ,37.5 ,,,0.1332 ,35.6 ,35.5 ,2.68 ,26.5 ,0.04 ,0.03 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.65 ,0.01 ,1.71 ,0.57 ,0.60 ,""
2012/7/15 17:00,DS,-1.37 ,-0.003 ,38.5 ,37.5 ,37.7 ,37.1 ,37.2 ,37.2 ,37.1 ,37.2 ,37.1 ,106.0 ,62.3 ,42.1 ,44.6 ,37.9 ,44.9 ,40.0 ,37.9 ,38.6 ,35.9 ,37.8 ,37.9 ,38.0 ,36.8 ,39.1 ,61.2 ,45.5 ,48.3 ,37.5 ,,,0.1331 ,35.6 ,35.5 ,2.68 ,26.0 ,0.04 ,0.03 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.60 ,0.01 ,1.81 ,0.57 ,0.60 ,""
2012/7/15 23:00,DS,-1.38 ,-0.003 ,38.6 ,37.6 ,37.8 ,37.2 ,37.2 ,37.2 ,37.2 ,37.2 ,37.2 ,106.2 ,62.2 ,42.1 ,44.6 ,38.0 ,44.9 ,40.1 ,37.9 ,38.7 ,36.0 ,37.9 ,38.0 ,38.1 ,36.9 ,39.2 ,61.4 ,45.6 ,48.4 ,37.6 ,,,0.1332 ,35.6 ,35.6 ,2.68 ,26.0 ,0.03 ,0.03 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.76 ,0.01 ,1.68 ,0.57 ,0.60 ,""
2012/7/16 5:00,DS,-1.38 ,-0.003 ,38.6 ,37.6 ,37.8 ,37.2 ,37.3 ,37.3 ,37.3 ,37.3 ,37.3 ,106.0 ,62.2 ,42.2 ,44.7 ,38.1 ,45.0 ,40.1 ,38.0 ,38.7 ,36.0 ,37.9 ,38.0 ,38.1 ,36.9 ,39.2 ,61.4 ,45.6 ,48.4 ,37.6 ,,,0.1331 ,35.6 ,35.6 ,2.68 ,26.0 ,0.04 ,0.03 ,13.06 ,20.52 ,23.0 ,0.440 ,0 ,26.65 ,0.01 ,2.27 ,0.57 ,0.59 ,""
2012/7/16 11:00,DS,-1.37 ,-0.003 ,38.7 ,37.6 ,37.8 ,37.3 ,37.3 ,37.3 ,37.2 ,37.4 ,37.4 ,106.0 ,62.2 ,42.3 ,44.7 ,38.1 ,45.1 ,40.2 ,38.1 ,38.7 ,36.0 ,37.9 ,38.1 ,38.2 ,37.0 ,39.3 ,61.5 ,45.7 ,48.5 ,37.7 ,,,0.1331 ,35.6 ,35.6 ,2.68 ,26.0 ,0.04 ,0.03 ,12.94 ,20.33 ,22.5 ,0.430 ,0 ,26.70 ,0.01 ,2.92 ,0.58 ,0.60 ,""
2012/7/16 17:00,DS,-1.35 ,-0.003 ,38.7 ,37.7 ,37.9 ,37.4 ,37.4 ,37.4 ,37.4 ,37.4 ,37.4 ,105.9 ,62.2 ,42.3 ,44.8 ,38.2 ,45.3 ,40.3 ,38.1 ,38.9 ,36.2 ,38.1 ,38.2 ,38.3 ,37.2 ,39.5 ,61.6 ,45.8 ,48.7 ,37.8 ,,,0.1330 ,35.7 ,35.6 ,2.68 ,26.5 ,0.05 ,0.04 ,12.94 ,20.33 ,22.5 ,0.430 ,0 ,26.66 ,0.01 ,1.93 ,0.57 ,0.60 ,""
2012/7/16 23:00,DS,-1.36 ,-0.003 ,38.8 ,37.8 ,38.0 ,37.4 ,37.5 ,37.5 ,37.4 ,37.5 ,37.4 ,106.0 ,62.2 ,42.4 ,44.8 ,38.3 ,45.5 ,40.4 ,38.2 ,39.0 ,36.2 ,38.1 ,38.2 ,38.4 ,37.2 ,39.6 ,61.8 ,45.9 ,48.8 ,37.9 ,,,0.1331 ,35.7 ,35.6 ,2.68 ,27.0 ,0.05 ,0.04 ,13.06 ,20.52 ,22.5 ,0.440 ,0 ,26.46 ,0.01 ,15.58 ,0.57 ,0.60 ,""
2012/7/17 5:00,DS,-1.36 ,-0.003 ,38.9 ,37.9 ,38.1 ,37.6 ,37.6 ,37.6 ,37.5 ,37.6 ,37.5 ,106.2 ,62.3 ,42.5 ,44.9 ,38.4 ,45.7 ,40.5 ,38.3 ,39.1 ,36.3 ,38.2 ,38.3 ,38.5 ,37.3 ,39.7 ,61.9 ,46.1 ,48.9 ,37.9 ,,,0.1331 ,35.7 ,35.7 ,2.68 ,27.0 ,0.04 ,0.03 ,13.06 ,20.52 ,22.5 ,0.440 ,0 ,26.60 ,0.01 ,14.87 ,0.57 ,0.59 ,""
2012/7/17 11:00,DS,-1.36 ,-0.003 ,38.9 ,37.9 ,38.1 ,37.5 ,37.6 ,37.6 ,37.6 ,37.7 ,37.6 ,106.3 ,62.3 ,42.6 ,44.9 ,38.5 ,45.7 ,40.6 ,38.4 ,39.1 ,36.3 ,38.3 ,38.4 ,38.5 ,37.4 ,39.8 ,62.1 ,46.1 ,48.9 ,38.0 ,,,0.1331 ,35.7 ,35.7 ,2.68 ,28.0 ,0.04 ,0.03 ,13.06 ,20.52 ,22.5 ,0.440 ,0 ,26.28 ,0.01 ,1.69 ,0.57 ,0.60 ,""
2012/7/17 17:00,DS,-1.37 ,-0.003 ,39.1 ,38.0 ,38.2 ,37.7 ,37.7 ,37.7 ,37.7 ,37.7 ,37.7 ,106.6 ,62.4 ,42.6 ,45.0 ,38.6 ,46.0 ,40.7 ,38.5 ,39.3 ,36.5 ,38.4 ,38.5 ,38.7 ,37.5 ,39.9 ,62.2 ,46.2 ,49.1 ,38.1 ,,,0.1333 ,35.7 ,35.7 ,2.68 ,28.0 ,0.03 ,0.02 ,13.06 ,20.52 ,22.5 ,0.440 ,0 ,26.41 ,0.01 ,1.91 ,0.57 ,0.60 ,""
2012/7/17 23:00,DS,-1.39 ,-0.003 ,39.2 ,38.2 ,38.4 ,37.8 ,37.8 ,37.8 ,37.8 ,37.9 ,37.8 ,106.9 ,62.6 ,42.7 ,45.1 ,38.7 ,46.1 ,40.9 ,38.6 ,39.3 ,36.5 ,38.4 ,38.5 ,38.7 ,37.6 ,40.0 ,62.3 ,46.3 ,49.2 ,38.1 ,,,0.1334 ,35.8 ,35.7 ,2.68 ,28.5 ,0.02 ,0.02 ,13.06 ,20.52 ,22.5 ,0.440 ,0 ,26.57 ,0.01 ,14.80 ,0.57 ,0.60 ,""
2012/7/18 5:00,DS,-1.38 ,-0.003 ,39.2 ,38.2 ,38.4 ,37.9 ,37.9 ,37.9 ,37.9 ,37.9 ,37.9 ,106.7 ,62.5 ,42.8 ,45.1 ,38.7 ,46.2 ,40.8 ,38.6 ,39.4 ,36.6 ,38.5 ,38.6 ,38.8 ,37.7 ,40.1 ,62.3 ,46.4 ,49.2 ,38.2 ,,,0.1333 ,35.8 ,35.7 ,2.68 ,28.0 ,0.02 ,0.01 ,13.06 ,20.52 ,22.5 ,0.440 ,0 ,26.65 ,0.01 ,14.22 ,0.57 ,0.60 ,""
2012/7/18 11:00,DS,-1.38 ,-0.003 ,39.3 ,38.2 ,38.4 ,37.9 ,37.9 ,37.9 ,37.9 ,38.0 ,37.9 ,106.8 ,62.4 ,42.8 ,45.3 ,38.8 ,46.3 ,40.9 ,38.7 ,39.4 ,36.6 ,38.6 ,38.6 ,38.8 ,37.7 ,40.2 ,62.4 ,46.4 ,49.3 ,38.3 ,,,0.1332 ,35.8 ,35.7 ,2.58 ,28.0 ,0.02 ,0.01 ,13.00 ,20.43 ,22.0 ,0.435 ,0 ,26.75 ,0.01 ,1.77 ,0.57 ,0.60 ,""
2012/7/18 17:00,DS,-1.35 ,-0.003 ,39.3 ,38.2 ,38.5 ,37.9 ,37.9 ,37.9 ,37.9 ,38.0 ,38.0 ,106.5 ,62.5 ,42.9 ,45.2 ,38.8 ,46.4 ,41.0 ,38.7 ,39.5 ,36.6 ,38.7 ,38.7 ,38.9 ,37.8 ,40.3 ,62.4 ,46.4 ,49.3 ,38.3 ,,,0.1331 ,35.8 ,35.8 ,2.58 ,28.0 ,0.04 ,0.03 ,13.00 ,20.43 ,22.0 ,0.435 ,0 ,26.71 ,0.01 ,2.30 ,0.57 ,0.59 ,""
2012/7/18 23:00,DS,-1.34 ,-0.003 ,39.4 ,38.3 ,38.5 ,38.0 ,38.0 ,38.0 ,37.9 ,38.0 ,38.0 ,106.3 ,62.3 ,42.9 ,45.2 ,38.9 ,46.5 ,41.0 ,38.8 ,39.5 ,36.6 ,38.7 ,38.7 ,38.9 ,37.8 ,40.3 ,62.4 ,46.4 ,49.2 ,38.3 ,,,0.1329 ,35.8 ,35.8 ,2.58 ,28.0 ,0.06 ,0.05 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.67 ,0.01 ,1.88 ,0.57 ,0.60 ,""
2012/7/19 5:00,DS,-1.33 ,-0.003 ,39.2 ,38.2 ,38.4 ,37.8 ,37.9 ,37.9 ,37.8 ,38.0 ,37.9 ,106.1 ,62.4 ,42.8 ,45.1 ,38.8 ,46.4 ,40.9 ,38.7 ,39.4 ,36.6 ,38.6 ,38.6 ,38.9 ,37.7 ,40.3 ,62.1 ,46.4 ,49.2 ,38.2 ,,,0.1328 ,35.8 ,35.8 ,2.48 ,27.5 ,0.07 ,0.06 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.60 ,0.01 ,1.83 ,0.57 ,0.60 ,""
2012/7/19 11:00,DS,-1.35 ,-0.003 ,39.2 ,38.1 ,38.3 ,37.8 ,37.9 ,37.8 ,37.8 ,37.9 ,37.8 ,106.3 ,62.3 ,42.7 ,44.9 ,38.7 ,46.3 ,40.8 ,38.6 ,39.4 ,36.5 ,38.5 ,38.5 ,38.7 ,37.6 ,40.1 ,62.0 ,46.1 ,49.0 ,38.2 ,,,0.1329 ,35.8 ,35.8 ,-,-,0.06 ,0.06 ,12.94 ,20.33 ,22.0 ,0.430 ,0 ,26.20 ,0.01 ,1.59 ,0.57 ,0.60 ,""
2012/7/19 17:00,DS,-1.36 ,-0.003 ,39.1 ,38.1 ,38.3 ,37.7 ,37.7 ,37.7 ,37.7 ,37.8 ,37.7 ,106.2 ,61.9 ,42.6 ,44.7 ,38.7 ,46.1 ,40.7 ,38.5 ,39.3 ,36.4 ,38.4 ,38.4 ,38.7 ,37.6 ,40.0 ,61.7 ,45.9 ,48.8 ,38.1 ,,,0.1329 ,35.9 ,35.8 ,2.50 ,27.5 ,0.06 ,0.05 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.37 ,0.01 ,1.90 ,0.57 ,0.60 ,""
2012/7/19 23:00,DS,-1.40 ,-0.003 ,38.9 ,37.9 ,38.1 ,37.5 ,37.6 ,37.6 ,37.5 ,37.6 ,37.5 ,106.6 ,61.8 ,42.4 ,44.5 ,38.4 ,46.1 ,40.5 ,38.3 ,39.1 ,36.2 ,38.2 ,38.3 ,38.5 ,37.4 ,39.9 ,61.5 ,45.8 ,48.7 ,37.9 ,,,0.1331 ,35.9 ,35.8 ,2.41 ,27.5 ,0.05 ,0.04 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.61 ,0.01 ,1.69 ,0.57 ,0.60 ,""
2012/7/20 5:00,DS,-1.42 ,-0.003 ,38.7 ,37.7 ,37.9 ,37.4 ,37.4 ,37.4 ,37.3 ,37.4 ,37.4 ,106.6 ,61.4 ,42.1 ,44.3 ,38.3 ,45.8 ,40.3 ,38.1 ,38.9 ,36.1 ,38.0 ,38.1 ,38.3 ,37.2 ,39.7 ,61.1 ,45.5 ,48.4 ,37.7 ,,,0.1331 ,35.9 ,35.9 ,2.41 ,27.5 ,0.04 ,0.03 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.52 ,0.01 ,1.79 ,0.57 ,0.60 ,""
2012/7/20 11:00,DS,-1.43 ,-0.003 ,38.5 ,37.5 ,37.7 ,37.1 ,37.2 ,37.2 ,37.2 ,37.3 ,37.2 ,106.6 ,61.1 ,41.9 ,44.1 ,38.1 ,45.6 ,40.1 ,38.0 ,38.7 ,35.9 ,37.9 ,37.9 ,38.1 ,37.0 ,39.5 ,60.8 ,45.3 ,48.1 ,37.6 ,,,0.1331 ,35.9 ,35.9 ,2.30 ,27.0 ,0.03 ,0.02 ,12.94 ,20.33 ,22.0 ,0.430 ,0 ,26.55 ,0.01 ,2.86 ,0.57 ,0.59 ,""
2012/7/20 17:00,DS,-1.43 ,-0.003 ,38.4 ,37.5 ,37.6 ,37.0 ,37.1 ,37.1 ,37.1 ,37.2 ,37.2 ,106.6 ,60.7 ,41.7 ,43.9 ,38.0 ,45.5 ,40.0 ,37.9 ,38.6 ,35.8 ,37.7 ,37.8 ,38.0 ,36.9 ,39.4 ,60.5 ,45.2 ,48.0 ,37.4 ,,,0.1331 ,35.9 ,35.9 ,2.32 ,26.5 ,0.03 ,0.02 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.73 ,0.01 ,2.07 ,0.57 ,0.60 ,""
2012/7/20 23:00,DS,-1.45 ,-0.003 ,38.3 ,37.3 ,37.6 ,36.9 ,37.0 ,37.0 ,36.9 ,37.0 ,37.0 ,106.7 ,60.5 ,41.6 ,43.7 ,37.9 ,45.3 ,40.0 ,37.7 ,38.5 ,35.7 ,37.6 ,37.6 ,37.9 ,36.8 ,39.2 ,60.3 ,45.1 ,47.9 ,37.4 ,,,0.1331 ,36.0 ,35.9 ,2.32 ,26.5 ,0.02 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.81 ,0.01 ,1.78 ,0.57 ,0.60 ,""
2012/7/21 5:00,DS,-1.46 ,-0.003 ,38.1 ,37.2 ,37.4 ,36.8 ,36.9 ,36.9 ,36.8 ,36.9 ,36.8 ,106.6 ,60.2 ,41.4 ,43.6 ,37.7 ,45.2 ,39.8 ,37.6 ,38.4 ,35.6 ,37.5 ,37.5 ,37.7 ,36.6 ,39.1 ,60.0 ,44.8 ,47.6 ,37.2 ,,,0.1331 ,36.0 ,35.9 ,2.22 ,26.0 ,0.02 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.72 ,0.01 ,1.61 ,0.57 ,0.59 ,""
2012/7/21 11:00,DS,-1.47 ,-0.003 ,38.1 ,37.1 ,37.3 ,36.7 ,36.8 ,36.8 ,36.7 ,36.8 ,36.8 ,106.7 ,60.0 ,41.3 ,43.4 ,37.6 ,45.0 ,39.7 ,37.5 ,38.2 ,35.4 ,37.3 ,37.4 ,37.6 ,36.5 ,39.0 ,59.7 ,44.7 ,47.5 ,37.1 ,,,0.1331 ,36.0 ,35.9 ,2.22 ,26.0 ,0.01 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.79 ,0.01 ,2.30 ,0.57 ,0.60 ,""
2012/7/21 17:00,DS,-1.46 ,-0.003 ,37.9 ,37.0 ,37.3 ,36.6 ,36.7 ,36.7 ,36.6 ,36.7 ,36.7 ,106.6 ,59.8 ,41.2 ,43.3 ,37.6 ,44.9 ,39.6 ,37.4 ,38.2 ,35.4 ,37.3 ,37.3 ,37.6 ,36.4 ,38.9 ,59.6 ,44.5 ,47.3 ,37.0 ,,,0.1330 ,36.0 ,36.0 ,2.22 ,25.5 ,0.02 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.85 ,0.01 ,11.59 ,0.58 ,0.60 ,""
2012/7/21 23:00,DS,-1.48 ,-0.003 ,37.8 ,36.9 ,37.1 ,36.5 ,36.6 ,36.6 ,36.5 ,36.6 ,36.6 ,106.6 ,59.7 ,41.1 ,43.2 ,37.4 ,44.8 ,39.4 ,37.3 ,38.1 ,35.3 ,37.2 ,37.3 ,37.5 ,36.4 ,38.8 ,59.4 ,44.4 ,47.2 ,36.9 ,,,0.1331 ,36.0 ,36.0 ,2.22 ,25.5 ,0.01 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.66 ,0.01 ,1.67 ,0.57 ,0.60 ,""
2012/7/22 5:00,DS,-1.48 ,-0.003 ,37.7 ,36.8 ,37.0 ,36.4 ,36.5 ,36.5 ,36.4 ,36.5 ,36.5 ,106.6 ,59.4 ,40.9 ,43.0 ,37.3 ,44.7 ,39.3 ,37.2 ,38.0 ,35.2 ,37.1 ,37.1 ,37.3 ,36.2 ,38.6 ,59.1 ,44.2 ,47.0 ,36.8 ,,,0.1330 ,36.0 ,36.0 ,2.11 ,25.5 ,0.02 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.78 ,0.01 ,2.00 ,0.57 ,0.60 ,""
2012/7/22 11:00,DS,-1.49 ,-0.003 ,37.6 ,36.7 ,36.9 ,36.3 ,36.4 ,36.4 ,36.3 ,36.4 ,36.4 ,106.7 ,59.2 ,40.8 ,42.8 ,37.1 ,44.4 ,39.2 ,37.0 ,37.9 ,35.0 ,36.9 ,37.0 ,37.2 ,36.1 ,38.5 ,58.8 ,44.1 ,46.7 ,36.6 ,,,0.1331 ,36.0 ,36.0 ,2.01 ,25.0 ,0.02 ,0.01 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.85 ,0.01 ,2.33 ,0.57 ,0.60 ,""
2012/7/22 17:00,DS,-1.47 ,-0.003 ,37.5 ,36.6 ,36.8 ,36.2 ,36.3 ,36.3 ,36.2 ,36.3 ,36.3 ,106.6 ,59.1 ,40.7 ,42.8 ,37.2 ,44.4 ,39.1 ,37.0 ,37.9 ,35.1 ,36.9 ,36.9 ,37.2 ,36.0 ,38.5 ,58.7 ,44.0 ,46.8 ,36.6 ,,,0.1329 ,36.0 ,36.0 ,4.17 ,25.0 ,0.03 ,0.02 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.75 ,0.01 ,12.60 ,0.57 ,0.60 ,""
2012/7/22 23:00,DS,-1.48 ,-0.003 ,37.5 ,36.6 ,36.8 ,36.2 ,36.3 ,36.3 ,36.2 ,36.3 ,36.3 ,106.6 ,59.0 ,40.6 ,42.7 ,37.1 ,44.4 ,39.1 ,37.0 ,37.9 ,35.0 ,36.8 ,36.9 ,37.1 ,36.0 ,38.4 ,58.6 ,43.9 ,46.7 ,36.6 ,,,0.1330 ,36.0 ,36.0 ,4.18 ,25.0 ,0.02 ,0.02 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.80 ,0.01 ,1.50 ,0.57 ,0.60 ,""
2012/7/23 5:00,DS,-1.47 ,-0.003 ,37.5 ,36.6 ,36.8 ,36.2 ,36.3 ,36.3 ,36.2 ,36.3 ,36.3 ,106.3 ,58.8 ,40.6 ,42.7 ,37.1 ,44.4 ,39.1 ,37.0 ,37.8 ,35.0 ,36.8 ,36.9 ,37.1 ,36.0 ,38.4 ,58.5 ,43.9 ,46.6 ,36.6 ,,,0.1328 ,36.0 ,36.0 ,4.18 ,25.0 ,0.03 ,0.02 ,13.06 ,20.52 ,22.0 ,0.440 ,0 ,26.73 ,0.01 ,1.43 ,0.57 ,0.60 ,""
2012/7/23 11:00,DS,-1.46 ,-0.003 ,37.4 ,36.4 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.2 ,36.2 ,106.5 ,58.8 ,40.7 ,42.6 ,37.0 ,44.3 ,39.0 ,36.9 ,37.8 ,35.0 ,36.8 ,36.8 ,37.1 ,35.9 ,38.4 ,58.3 ,43.9 ,46.6 ,36.5 ,,,0.1328 ,36.0 ,36.0 ,4.18 ,25.0 ,0.04 ,-,12.94 ,20.33 ,21.5 ,0.430 ,0 ,26.68 ,0.01 ,2.10 ,0.57 ,0.59 ,""
2012/7/23 17:00,DS,-1.45 ,-0.003 ,37.3 ,36.4 ,36.6 ,36.1 ,36.1 ,36.1 ,36.1 ,36.2 ,36.1 ,106.2 ,58.7 ,40.5 ,42.6 ,37.0 ,44.4 ,39.0 ,36.9 ,37.8 ,35.0 ,36.8 ,36.8 ,37.1 ,35.9 ,38.3 ,58.2 ,43.8 ,46.5 ,36.6 ,,,0.1328 ,36.1 ,36.0 ,4.18 ,25.0 ,0.04 ,0.04 ,12.94 ,20.33 ,21.5 ,0.430 ,0 ,26.47 ,0.01 ,1.93 ,0.57 ,0.60 ,""
2012/7/23 23:00,DS,-1.47 ,-0.003 ,37.4 ,36.5 ,36.7 ,36.1 ,36.2 ,36.1 ,36.1 ,36.1 ,36.1 ,106.6 ,58.7 ,40.5 ,42.6 ,37.0 ,44.4 ,39.0 ,36.9 ,37.8 ,34.9 ,36.7 ,36.8 ,37.0 ,35.8 ,38.3 ,58.2 ,43.9 ,46.6 ,36.5 ,,,0.1330 ,36.1 ,36.0 ,4.18 ,25.5 ,0.03 ,0.03 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.63 ,0.01 ,1.40 ,0.57 ,0.60 ,""
2012/7/24 5:00,DS,-1.47 ,-0.003 ,37.4 ,36.5 ,36.7 ,36.1 ,36.2 ,36.1 ,36.1 ,36.1 ,36.1 ,106.6 ,58.6 ,40.5 ,42.6 ,36.9 ,44.3 ,39.0 ,36.9 ,37.8 ,35.0 ,36.7 ,36.8 ,37.0 ,35.9 ,38.2 ,58.1 ,43.8 ,46.5 ,36.5 ,,,0.1328 ,36.1 ,36.0 ,4.18 ,26.0 ,0.03 ,0.03 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.58 ,0.01 ,2.57 ,0.57 ,0.59 ,""
2012/7/24 11:00,DS,-1.47 ,-0.003 ,37.3 ,36.4 ,36.6 ,36.0 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.6 ,58.7 ,40.5 ,42.5 ,36.9 ,44.2 ,38.9 ,36.8 ,37.7 ,35.0 ,36.7 ,36.8 ,37.1 ,35.9 ,38.4 ,58.0 ,43.7 ,46.5 ,36.5 ,,,0.1329 ,36.1 ,36.0 ,4.18 ,26.0 ,0.02 ,0.02 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.53 ,0.01 ,9.43 ,0.57 ,0.59 ,""
2012/7/24 17:00,DS,-1.47 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.6 ,58.5 ,40.5 ,42.5 ,36.9 ,44.3 ,38.9 ,36.8 ,37.7 ,34.9 ,36.7 ,36.8 ,37.0 ,35.9 ,38.3 ,58.0 ,43.7 ,46.5 ,36.5 ,,,0.1329 ,36.1 ,36.0 ,4.18 ,26.0 ,0.02 ,0.02 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.55 ,0.01 ,2.29 ,0.57 ,0.59 ,""
2012/7/24 23:00,DS,-1.46 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.6 ,58.5 ,40.4 ,42.5 ,36.9 ,44.3 ,38.9 ,36.8 ,37.8 ,34.9 ,36.7 ,36.8 ,37.1 ,35.9 ,38.3 ,58.0 ,43.7 ,46.5 ,36.5 ,,,0.1329 ,36.1 ,36.0 ,4.18 ,26.0 ,0.03 ,0.02 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.54 ,0.01 ,1.50 ,0.57 ,0.59 ,""
2012/7/25 5:00,DS,-1.46 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.5 ,58.4 ,40.4 ,42.5 ,36.9 ,44.3 ,38.9 ,36.8 ,37.8 ,35.0 ,36.7 ,36.8 ,37.1 ,35.9 ,38.3 ,57.9 ,43.7 ,46.5 ,36.5 ,,,0.1328 ,36.1 ,36.0 ,4.18 ,26.5 ,0.03 ,0.03 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.60 ,0.01 ,1.92 ,0.57 ,0.59 ,""
2012/7/25 11:00,DS,-1.46 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.5 ,58.4 ,40.4 ,42.5 ,36.9 ,44.2 ,38.9 ,36.8 ,37.7 ,34.9 ,36.7 ,36.7 ,37.0 ,35.8 ,38.3 ,57.8 ,43.6 ,46.4 ,36.5 ,,,0.1328 ,36.1 ,36.1 ,4.18 ,26.5 ,0.04 ,0.03 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.60 ,0.01 ,11.38 ,0.57 ,0.59 ,""
2012/7/25 17:00,DS,-1.44 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.3 ,58.3 ,40.4 ,42.5 ,36.9 ,44.2 ,39.0 ,36.8 ,37.8 ,34.9 ,36.6 ,36.8 ,37.0 ,35.8 ,38.2 ,57.8 ,43.7 ,46.4 ,36.5 ,,,0.1327 ,36.1 ,36.1 ,4.18 ,27.0 ,0.05 ,0.04 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.59 ,0.01 ,1.94 ,0.57 ,0.59 ,""
2012/7/25 23:00,DS,-1.44 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.3 ,58.3 ,40.4 ,42.5 ,36.9 ,44.2 ,38.9 ,36.8 ,37.8 ,34.9 ,36.6 ,36.8 ,37.0 ,35.8 ,38.2 ,57.8 ,43.7 ,46.4 ,36.5 ,,,0.1326 ,36.1 ,36.1 ,4.18 ,27.0 ,0.05 ,0.04 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.57 ,0.01 ,11.53 ,0.57 ,0.59 ,""
2012/7/26 5:00,DS,-1.43 ,-0.003 ,37.2 ,36.4 ,36.6 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.1 ,58.2 ,40.3 ,42.5 ,36.9 ,44.2 ,38.9 ,36.8 ,37.8 ,35.0 ,36.6 ,36.8 ,37.0 ,35.8 ,38.2 ,57.7 ,43.7 ,46.4 ,36.5 ,,,0.1325 ,36.1 ,36.1 ,4.18 ,27.5 ,0.06 ,0.05 ,13.06 ,20.52 ,21.5 ,0.440 ,0 ,26.47 ,0.01 ,1.67 ,0.57 ,0.59 ,""
2012/7/26 11:00,DS,-1.43 ,-0.003 ,37.2 ,36.4 ,36.6 ,36.1 ,36.0 ,36.0 ,36.0 ,36.1 ,36.1 ,106.2 ,58.2 ,40.3 ,42.4 ,36.9 ,44.1 ,38.9 ,36.8 ,37.8 ,34.9 ,36.6 ,36.8 ,37.0 ,35.8 ,38.1 ,57.7 ,43.6 ,46.3 ,36.5 ,,,0.1325 ,36.2 ,36.1 ,4.18 ,27.5 ,0.05 ,0.05 ,12.94 ,20.33 ,21.5 ,0.430 ,0 ,26.44 ,0.01 ,1.54 ,0.57 ,0.59 ,""
2012/7/26 17:00,DS,-1.41 ,-0.003 ,37.2 ,36.5 ,36.6 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,105.9 ,58.2 ,40.3 ,42.5 ,36.9 ,44.1 ,38.9 ,36.8 ,37.8 ,35.0 ,36.6 ,36.8 ,37.0 ,35.8 ,38.2 ,57.7 ,43.6 ,46.4 ,36.5 ,,,0.1324 ,36.2 ,36.1 ,4.18 ,28.0 ,0.06 ,0.06 ,12.90 ,20.43 ,21.5 ,0.435 ,0 ,26.45 ,0.01 ,1.62 ,0.57 ,0.59 ,""
2012/7/26 23:00,DS,-1.42 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.0 ,58.2 ,40.3 ,42.5 ,36.9 ,44.1 ,38.9 ,36.9 ,37.8 ,35.0 ,36.7 ,36.8 ,37.1 ,35.8 ,38.2 ,57.7 ,43.6 ,46.4 ,36.5 ,,,0.1324 ,36.2 ,36.1 ,4.18 ,28.5 ,0.06 ,0.05 ,12.90 ,20.43 ,21.5 ,0.435 ,0 ,26.40 ,0.01 ,1.85 ,0.57 ,0.59 ,""
2012/7/27 5:00,DS,-1.42 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.2 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.0 ,58.3 ,40.3 ,42.5 ,36.9 ,44.2 ,38.9 ,36.8 ,37.8 ,35.0 ,36.7 ,36.8 ,37.1 ,35.8 ,38.3 ,57.8 ,43.7 ,46.5 ,36.6 ,,,0.1325 ,36.2 ,36.1 ,4.18 ,28.5 ,0.05 ,0.05 ,12.96 ,20.52 ,21.5 ,0.440 ,0 ,26.27 ,0.01 ,1.97 ,0.57 ,0.59 ,""
2012/7/27 11:00,DS,-1.42 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.2 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,106.1 ,58.3 ,40.3 ,42.5 ,36.9 ,44.2 ,38.9 ,36.8 ,37.9 ,35.0 ,36.7 ,36.8 ,37.1 ,35.8 ,38.3 ,57.8 ,43.7 ,46.5 ,36.5 ,,,0.1325 ,36.2 ,36.1 ,4.18 ,29.0 ,0.04 ,0.04 ,12.84 ,20.33 ,21.5 ,0.430 ,0 ,26.37 ,0.01 ,1.20 ,0.57 ,0.59 ,""
2012/7/27 17:00,DS,-1.40 ,-0.003 ,37.3 ,36.5 ,36.7 ,36.2 ,36.1 ,36.1 ,36.1 ,36.1 ,36.1 ,105.8 ,58.3 ,40.4 ,42.5 ,37.0 ,44.3 ,38.9 ,36.9 ,37.9 ,35.0 ,36.7 ,36.8 ,37.1 ,35.9 ,38.3 ,57.8 ,43.8 ,46.5 ,36.6 ,,,0.1322 ,36.2 ,36.1 ,4.18 ,29.0 ,0.07 ,0.07 ,12.72 ,19.68 ,21.0 ,0.420 ,0 ,26.11 ,0.01 ,10.64 ,0.57 ,0.59 ,""
2012/7/27 23:00,DS,-1.40 ,-0.003 ,37.3 ,36.6 ,36.8 ,36.3 ,36.2 ,36.2 ,36.2 ,36.2 ,36.2 ,105.9 ,58.7 ,40.4 ,42.6 ,37.0 ,44.4 ,39.0 ,37.0 ,37.9 ,35.1 ,36.8 ,36.9 ,37.2 ,35.9 ,38.4 ,57.8 ,43.8 ,46.6 ,36.6 ,,,0.1322 ,36.2 ,36.2 ,4.18 ,29.0 ,0.07 ,0.07 ,12.63 ,19.68 ,21.0 ,0.420 ,0 ,26.05 ,0.01 ,1.28 ,0.57 ,0.59 ,""
2012/7/28 5:00,DS,-1.40 ,-0.003 ,37.4 ,36.7 ,36.9 ,36.3 ,36.3 ,36.3 ,36.3 ,36.2 ,36.3 ,105.9 ,58.8 ,40.5 ,42.6 ,37.1 ,44.5 ,39.1 ,37.0 ,37.9 ,35.1 ,36.8 ,36.9 ,37.3 ,36.0 ,38.5 ,57.9 ,43.9 ,46.8 ,36.7 ,,,0.1321 ,36.2 ,36.2 ,4.18 ,29.0 ,0.08 ,0.08 ,12.72 ,19.68 ,21.0 ,0.420 ,0 ,26.07 ,0.01 ,1.29 ,0.57 ,0.59 ,""
2012/7/28 11:00,DS,-1.39 ,-0.003 ,37.4 ,36.7 ,36.9 ,36.3 ,36.3 ,36.3 ,36.3 ,36.3 ,36.3 ,105.9 ,59.1 ,40.5 ,42.6 ,37.2 ,44.7 ,39.2 ,37.1 ,38.1 ,35.2 ,36.9 ,37.0 ,37.4 ,36.0 ,38.6 ,58.0 ,44.1 ,47.0 ,36.8 ,,,0.1319 ,36.2 ,36.2 ,4.18 ,29.0 ,0.09 ,0.09 ,12.72 ,19.68 ,20.5 ,0.420 ,0 ,26.12 ,0.01 ,1.17 ,0.57 ,0.60 ,""
2012/7/28 17:00,DS,-1.37 ,-0.003 ,37.6 ,36.8 ,36.9 ,36.4 ,36.4 ,36.4 ,36.4 ,36.5 ,36.4 ,105.7 ,59.3 ,40.6 ,42.7 ,37.3 ,44.8 ,39.3 ,37.2 ,38.1 ,35.3 ,37.0 ,37.1 ,37.4 ,36.1 ,38.7 ,58.1 ,44.3 ,47.2 ,36.8 ,,,0.1318 ,36.2 ,36.2 ,4.18 ,29.0 ,0.11 ,0.11 ,12.63 ,19.68 ,20.5 ,0.420 ,0 ,25.92 ,0.01 ,1.53 ,0.57 ,0.60 ,""
2012/7/28 23:00,DS,-1.37 ,-0.003 ,37.6 ,36.9 ,37.1 ,36.5 ,36.5 ,36.5 ,36.5 ,36.5 ,36.5 ,105.8 ,59.8 ,40.7 ,42.8 ,37.4 ,45.0 ,39.3 ,37.2 ,38.2 ,35.3 ,37.0 ,37.2 ,37.5 ,36.1 ,38.9 ,58.3 ,44.4 ,47.4 ,36.9 ,,,0.1318 ,36.2 ,36.2 ,4.18 ,29.5 ,0.10 ,0.10 ,12.54 ,19.68 ,20.5 ,0.420 ,0 ,26.13 ,0.01 ,1.40 ,0.57 ,0.60 ,""
2012/7/29 5:00,DS,-1.36 ,-0.003 ,37.7 ,36.9 ,37.1 ,36.6 ,36.5 ,36.5 ,36.5 ,36.6 ,36.5 ,105.8 ,59.8 ,40.7 ,42.9 ,37.5 ,45.1 ,39.4 ,37.3 ,38.3 ,35.4 ,37.1 ,37.2 ,37.5 ,36.2 ,38.9 ,58.3 ,44.4 ,47.3 ,36.9 ,,,0.1316 ,36.2 ,36.2 ,4.18 ,29.5 ,0.11 ,0.11 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,26.00 ,0.01 ,1.20 ,0.57 ,0.59 ,""
2012/7/29 11:00,DS,-1.37 ,-0.003 ,37.7 ,37.0 ,37.2 ,36.7 ,36.6 ,36.6 ,36.6 ,36.6 ,36.6 ,105.8 ,60.0 ,40.7 ,42.9 ,37.5 ,45.3 ,39.5 ,37.4 ,38.3 ,35.5 ,37.1 ,37.3 ,37.6 ,36.2 ,39.0 ,58.5 ,44.5 ,47.4 ,37.0 ,,,0.1316 ,36.2 ,36.2 ,4.18 ,29.5 ,0.10 ,0.10 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,26.08 ,0.01 ,1.53 ,0.57 ,0.59 ,""
2012/7/29 17:00,DS,-1.35 ,-0.003 ,37.8 ,37.1 ,37.2 ,36.7 ,36.7 ,36.7 ,36.7 ,36.6 ,36.6 ,105.8 ,60.1 ,40.8 ,43.0 ,37.6 ,45.3 ,39.6 ,37.4 ,38.4 ,35.5 ,37.2 ,37.4 ,37.6 ,36.3 ,39.1 ,58.5 ,44.7 ,47.6 ,37.0 ,,,0.1314 ,36.2 ,36.2 ,4.18 ,29.5 ,0.11 ,0.11 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,25.98 ,0.01 ,1.49 ,0.57 ,0.59 ,""
2012/7/29 23:00,DS,-1.36 ,-0.003 ,37.9 ,37.1 ,37.3 ,36.8 ,36.7 ,36.8 ,36.7 ,36.8 ,36.7 ,105.9 ,60.5 ,40.9 ,43.1 ,37.6 ,45.5 ,39.6 ,37.5 ,38.5 ,35.6 ,37.3 ,37.4 ,37.7 ,36.3 ,39.2 ,58.6 ,44.8 ,47.8 ,37.1 ,,,0.1314 ,36.2 ,36.2 ,4.18 ,30.0 ,0.10 ,0.10 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,26.03 ,0.01 ,1.86 ,0.57 ,0.59 ,""
2012/7/30 5:00,DS,-1.36 ,-0.003 ,37.9 ,37.2 ,37.4 ,36.8 ,36.8 ,36.8 ,36.8 ,36.8 ,36.8 ,105.8 ,60.5 ,40.9 ,43.1 ,37.7 ,45.5 ,39.7 ,37.5 ,38.5 ,35.7 ,37.3 ,37.5 ,37.8 ,36.4 ,39.2 ,58.6 ,44.8 ,47.8 ,37.1 ,,,0.1314 ,36.2 ,36.2 ,4.08 ,30.0 ,0.09 ,0.10 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,26.08 ,0.01 ,14.29 ,0.57 ,0.58 ,""
2012/7/30 11:00,DS,-1.36 ,-0.003 ,37.9 ,37.2 ,37.4 ,36.8 ,36.8 ,36.8 ,36.8 ,36.9 ,36.8 ,105.9 ,60.7 ,41.0 ,43.3 ,37.8 ,45.7 ,39.7 ,37.6 ,38.7 ,35.7 ,37.4 ,37.5 ,37.9 ,36.5 ,39.3 ,58.8 ,45.0 ,48.0 ,37.2 ,,,0.1314 ,36.2 ,36.2 ,4.08 ,30.0 ,0.08 ,0.08 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,26.09 ,0.01 ,1.76 ,0.57 ,0.58 ,""
2012/7/30 17:00,DS,-1.35 ,-0.003 ,38.0 ,37.2 ,37.4 ,36.9 ,36.9 ,36.9 ,36.8 ,36.9 ,36.9 ,105.9 ,60.7 ,41.1 ,43.3 ,37.8 ,45.7 ,39.8 ,37.6 ,38.7 ,35.8 ,37.4 ,37.6 ,37.9 ,36.5 ,39.3 ,58.8 ,45.0 ,48.1 ,37.2 ,,,0.1390 ,36.2 ,36.2 ,4.08 ,30.0 ,0.07 ,0.07 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,25.89 ,0.01 ,2.60 ,0.57 ,0.58 ,""
2012/7/30 23:00,DS,-1.36 ,-0.003 ,38.1 ,37.4 ,37.6 ,37.0 ,37.0 ,37.0 ,36.9 ,37.0 ,37.0 ,106.1 ,61.3 ,41.2 ,43.5 ,37.9 ,46.0 ,39.9 ,37.7 ,38.8 ,35.8 ,37.5 ,37.7 ,38.0 ,36.5 ,39.3 ,59.1 ,45.2 ,48.2 ,37.3 ,,,0.1315 ,36.3 ,36.2 ,4.08 ,30.0 ,0.06 ,0.06 ,12.54 ,19.68 ,20.0 ,0.420 ,0 ,26.02 ,0.01 ,1.69 ,0.57 ,0.58 ,""
2012/7/31 5:00,DS,-1.36 ,-0.003 ,38.2 ,37.4 ,37.6 ,37.0 ,37.0 ,37.1 ,36.9 ,37.0 ,37.0 ,106.2 ,61.3 ,41.2 ,43.5 ,37.9 ,45.9 ,40.0 ,37.7 ,38.8 ,35.8 ,37.6 ,37.8 ,38.1 ,36.6 ,39.4 ,59.0 ,45.2 ,48.2 ,37.3 ,,,0.1315 ,36.3 ,36.2 ,4.08 ,30.0 ,0.05 ,0.05 ,12.36 ,19.68 ,19.5 ,0.420 ,0 ,26.07 ,0.01 ,1.69 ,0.57 ,0.58 ,""
2012/7/31 11:00,DS,-1.36 ,-0.003 ,38.1 ,37.3 ,37.5 ,36.9 ,37.0 ,37.0 ,36.9 ,37.1 ,37.0 ,106.2 ,61.4 ,41.3 ,43.6 ,38.0 ,46.2 ,40.1 ,37.8 ,38.9 ,35.9 ,37.6 ,37.8 ,38.1 ,36.6 ,39.4 ,59.2 ,45.2 ,48.3 ,37.3 ,,,0.1314 ,36.3 ,36.2 ,4.08 ,30.0 ,0.04 ,0.04 ,12.36 ,19.68 ,19.5 ,0.420 ,0 ,26.01 ,0.01 ,1.88 ,0.57 ,0.58 ,""
2012/7/31 17:00,DS,-1.35 ,-0.003 ,38.1 ,37.3 ,37.5 ,36.9 ,37.0 ,37.0 ,36.9 ,37.1 ,37.1 ,106.1 ,61.2 ,41.3 ,43.5 ,38.0 ,46.1 ,40.0 ,37.8 ,38.9 ,35.9 ,37.6 ,37.8 ,38.1 ,36.6 ,39.4 ,59.1 ,45.2 ,48.3 ,37.3 ,,,0.1313 ,36.3 ,36.2 ,4.08 ,30.0 ,0.03 ,0.03 ,12.36 ,19.68 ,19.5 ,0.420 ,0 ,26.03 ,0.01 ,1.87 ,0.57 ,0.58 ,""
2012/7/31 23:00,DS,-1.37 ,-0.003 ,38.2 ,37.5 ,37.7 ,37.1 ,37.1 ,37.1 ,37.1 ,37.2 ,37.1 ,106.3 ,62.3 ,41.4 ,43.8 ,38.1 ,46.4 ,40.1 ,37.9 ,39.0 ,36.0 ,37.7 ,37.9 ,38.2 ,36.6 ,39.4 ,59.5 ,45.3 ,48.4 ,37.3 ,,,0.1314 ,36.3 ,36.3 ,4.08 ,30.0 ,0.07 ,0.07 ,12.54 ,19.68 ,19.5 ,0.420 ,0 ,26.11 ,0.01 ,1.81 ,0.57 ,0.58 ,""
2012/8/1 5:00,DS,-1.37 ,-0.003 ,38.3 ,37.5 ,37.7 ,37.1 ,37.1 ,37.1 ,37.1 ,37.1 ,37.1 ,106.1 ,61.8 ,41.5 ,43.8 ,38.1 ,46.3 ,40.2 ,37.9 ,39.0 ,36.0 ,37.6 ,37.9 ,38.2 ,36.6 ,39.5 ,59.4 ,45.4 ,48.4 ,37.3 ,,,0.1314 ,36.3 ,36.2 ,4.08 ,30.0 ,0.07 ,0.07 ,12.54 ,19.68 ,19.5 ,0.420 ,0 ,26.07 ,0.01 ,2.90 ,0.57 ,0.58 ,""
2012/8/1 11:00,DS,-1.36 ,-0.003 ,38.3 ,37.5 ,37.7 ,37.1 ,37.1 ,37.1 ,37.0 ,37.2 ,37.1 ,106.2 ,61.6 ,41.4 ,43.7 ,38.1 ,46.3 ,40.2 ,37.9 ,39.0 ,36.1 ,37.7 ,37.9 ,38.2 ,36.7 ,39.5 ,59.4 ,45.4 ,48.5 ,37.3 ,,,0.1314 ,36.3 ,36.3 ,4.08 ,30.0 ,0.07 ,0.07 ,12.54 ,19.68 ,19.5 ,0.420 ,0 ,26.25 ,0.01 ,1.83 ,0.57 ,0.58 ,""
2012/8/1 17:00,DS,-1.35 ,-0.003 ,38.3 ,37.5 ,37.7 ,37.1 ,37.2 ,37.2 ,37.1 ,37.2 ,37.2 ,106.2 ,61.4 ,41.4 ,43.7 ,38.2 ,46.3 ,40.2 ,38.0 ,39.0 ,36.1 ,37.8 ,37.9 ,38.3 ,36.8 ,39.6 ,59.4 ,45.4 ,48.4 ,37.4 ,,,0.1313 ,36.3 ,36.3 ,4.08 ,30.0 ,0.06 ,0.07 ,12.54 ,19.68 ,19.5 ,0.420 ,0 ,26.17 ,0.01 ,1.76 ,0.57 ,0.58 ,""
2012/8/1 23:00,DS,-1.36 ,-0.003 ,38.4 ,37.6 ,37.9 ,37.3 ,37.2 ,37.3 ,37.2 ,37.3 ,37.2 ,106.2 ,62.0 ,41.5 ,43.9 ,38.2 ,46.4 ,40.3 ,38.1 ,39.2 ,36.1 ,37.8 ,38.0 ,38.4 ,36.8 ,39.6 ,59.6 ,45.4 ,48.5 ,37.4 ,,,0.1314 ,36.3 ,36.3 ,4.08 ,30.0 ,0.05 ,0.06 ,12.54 ,19.68 ,19.5 ,0.420 ,0 ,26.19 ,0.01 ,2.03 ,0.56 ,0.58 ,""
2012/8/2 5:00,DS,-1.36 ,-0.003 ,38.5 ,37.7 ,37.9 ,37.3 ,37.3 ,37.3 ,37.3 ,37.3 ,37.3 ,106.2 ,61.9 ,41.5 ,43.9 ,38.2 ,46.5 ,40.3 ,38.0 ,39.2 ,36.2 ,37.9 ,38.1 ,38.4 ,36.9 ,39.7 ,59.7 ,45.5 ,48.6 ,37.4 ,,,0.1314 ,36.3 ,36.3 ,4.08 ,30.0 ,0.04 ,0.05 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.26 ,0.01 ,1.87 ,0.56 ,0.58 ,""
2012/8/2 11:00,DS,-1.36 ,-0.003 ,38.5 ,37.7 ,38.0 ,37.4 ,37.3 ,37.4 ,37.3 ,37.4 ,37.3 ,106.5 ,61.9 ,41.6 ,43.9 ,38.3 ,46.5 ,40.3 ,38.1 ,39.2 ,36.2 ,37.9 ,38.1 ,38.5 ,36.9 ,39.7 ,59.8 ,45.5 ,48.6 ,37.3 ,,,0.1315 ,36.3 ,36.3 ,3.98 ,30.0 ,0.04 ,0.04 ,12.54 ,19.68 ,19.5 ,0.420 ,0 ,26.17 ,0.01 ,1.67 ,0.56 ,0.58 ,""
2012/8/2 17:00,DS,-1.35 ,-0.003 ,38.5 ,37.7 ,38.0 ,37.4 ,37.4 ,37.4 ,37.3 ,37.4 ,37.4 ,106.3 ,61.8 ,41.6 ,44.0 ,38.4 ,46.5 ,40.4 ,38.1 ,39.3 ,36.3 ,37.9 ,38.2 ,38.5 ,37.0 ,39.8 ,59.9 ,45.6 ,48.7 ,37.3 ,,,0.1314 ,36.3 ,36.3 ,3.98 ,30.0 ,0.05 ,0.05 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.11 ,0.01 ,1.62 ,0.56 ,0.58 ,""
2012/8/2 23:00,DS,-1.36 ,-0.003 ,38.6 ,37.8 ,38.1 ,37.5 ,37.4 ,37.4 ,37.4 ,37.5 ,37.4 ,106.5 ,62.3 ,41.7 ,44.1 ,38.4 ,46.6 ,40.4 ,38.3 ,39.4 ,36.3 ,38.0 ,38.2 ,38.6 ,37.1 ,39.8 ,60.0 ,45.7 ,48.8 ,37.4 ,,,0.1314 ,36.3 ,36.3 ,3.98 ,30.0 ,0.04 ,0.05 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.10 ,0.01 ,1.63 ,0.56 ,0.58 ,""
2012/8/3 5:00,DS,-1.36 ,-0.003 ,38.6 ,37.8 ,38.1 ,37.5 ,37.4 ,37.5 ,37.4 ,37.5 ,37.4 ,106.6 ,62.6 ,41.8 ,44.2 ,38.4 ,46.8 ,40.5 ,38.2 ,39.4 ,36.3 ,38.0 ,38.2 ,38.7 ,37.1 ,39.8 ,60.2 ,45.7 ,48.8 ,37.3 ,,,0.1315 ,36.3 ,36.3 ,3.98 ,30.0 ,0.03 ,0.04 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.11 ,0.01 ,1.66 ,0.56 ,0.58 ,""
2012/8/3 11:00,DS,-1.37 ,-0.003 ,38.7 ,37.9 ,38.1 ,37.5 ,37.4 ,37.5 ,37.4 ,37.6 ,37.5 ,106.7 ,62.9 ,41.8 ,44.3 ,38.5 ,46.8 ,40.5 ,38.2 ,39.5 ,36.4 ,38.1 ,38.3 ,38.7 ,37.1 ,39.8 ,60.4 ,45.8 ,48.9 ,37.3 ,,,0.1315 ,36.4 ,36.3 ,3.98 ,29.5 ,0.03 ,0.03 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.24 ,0.01 ,1.68 ,0.57 ,0.59 ,""
2012/8/3 17:00,DS,-1.36 ,-0.003 ,38.7 ,37.9 ,38.2 ,37.6 ,37.6 ,37.6 ,37.5 ,37.6 ,37.5 ,106.6 ,62.5 ,41.8 ,44.3 ,38.5 ,46.8 ,40.6 ,38.3 ,39.5 ,36.5 ,38.1 ,38.4 ,38.7 ,37.1 ,39.9 ,60.3 ,45.9 ,49.0 ,37.3 ,,,0.1315 ,36.4 ,36.3 ,3.98 ,29.5 ,0.02 ,0.03 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.20 ,0.01 ,1.98 ,0.57 ,0.58 ,""
2012/8/3 23:00,DS,-1.37 ,-0.003 ,38.7 ,38.0 ,38.2 ,37.6 ,37.6 ,37.6 ,37.5 ,37.6 ,37.6 ,106.7 ,63.2 ,41.9 ,44.4 ,38.5 ,46.9 ,40.6 ,38.4 ,39.6 ,36.4 ,38.1 ,38.4 ,38.8 ,37.2 ,39.9 ,60.5 ,45.9 ,49.0 ,37.3 ,,,0.1315 ,36.4 ,36.3 ,3.98 ,29.5 ,0.02 ,0.02 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.18 ,0.01 ,1.43 ,0.57 ,0.58 ,""
2012/8/4 5:00,DS,-1.37 ,-0.003 ,38.7 ,37.9 ,38.2 ,37.6 ,37.6 ,37.6 ,37.5 ,37.6 ,37.6 ,106.7 ,62.9 ,41.9 ,44.4 ,38.6 ,46.8 ,40.6 ,38.3 ,39.5 ,36.4 ,38.1 ,38.4 ,38.8 ,37.2 ,39.9 ,60.5 ,45.9 ,49.1 ,37.2 ,,,0.1316 ,36.4 ,36.3 ,3.87 ,29.5 ,0.01 ,0.02 ,12.54 ,19.22 ,19.0 ,0.420 ,0 ,26.26 ,0.01 ,1.79 ,0.57 ,0.58 ,""
2012/8/4 11:00,DS,-1.36 ,-0.003 ,38.7 ,38.0 ,38.2 ,37.6 ,37.6 ,37.6 ,37.5 ,37.6 ,37.6 ,106.7 ,62.4 ,41.8 ,44.3 ,38.6 ,46.7 ,40.6 ,38.4 ,39.5 ,36.4 ,38.2 ,38.4 ,38.8 ,37.2 ,40.0 ,60.3 ,45.8 ,49.0 ,37.2 ,,,0.1315 ,36.4 ,36.4 ,3.87 ,29.5 ,0.01 ,0.02 ,12.48 ,19.59 ,19.0 ,0.415 ,0 ,26.25 ,0.01 ,2.21 ,0.57 ,0.58 ,""
2012/8/4 17:00,DS,-1.34 ,-0.003 ,38.7 ,37.9 ,38.2 ,37.6 ,37.6 ,37.6 ,37.5 ,37.7 ,37.6 ,106.5 ,62.1 ,41.8 ,44.2 ,38.6 ,46.6 ,40.6 ,38.3 ,39.5 ,36.5 ,38.2 ,38.4 ,38.8 ,37.2 ,40.0 ,60.1 ,45.8 ,48.9 ,37.2 ,,,0.1314 ,36.4 ,36.4 ,3.87 ,29.5 ,0.03 ,0.03 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.17 ,0.01 ,2.00 ,0.57 ,0.58 ,""
2012/8/4 23:00,DS,-1.34 ,-0.003 ,38.7 ,38.0 ,38.3 ,37.7 ,37.6 ,37.6 ,37.6 ,37.6 ,37.6 ,106.5 ,62.0 ,41.7 ,44.2 ,38.6 ,46.6 ,40.6 ,38.4 ,39.5 ,36.5 ,38.2 ,38.4 ,38.8 ,37.3 ,40.0 ,60.0 ,45.8 ,48.9 ,37.2 ,,,0.1314 ,36.4 ,36.4 ,3.77 ,29.5 ,0.03 ,0.03 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.21 ,0.01 ,1.73 ,0.57 ,0.58 ,""
2012/8/5 5:00,DS,-1.33 ,-0.003 ,38.8 ,38.0 ,38.3 ,37.6 ,37.6 ,37.6 ,37.6 ,37.6 ,37.6 ,106.2 ,61.8 ,41.8 ,44.2 ,38.6 ,46.6 ,40.6 ,38.4 ,39.5 ,36.5 ,38.2 ,38.4 ,38.8 ,37.3 ,40.1 ,60.0 ,45.8 ,48.9 ,37.3 ,,,0.1313 ,36.5 ,36.4 ,3.77 ,29.5 ,0.04 ,0.04 ,12.54 ,20.14 ,19.0 ,0.420 ,0 ,26.23 ,0.01 ,2.33 ,0.57 ,0.58 ,""
2012/8/5 11:00,DS,-1.32 ,-0.003 ,38.8 ,38.0 ,38.2 ,37.6 ,37.6 ,37.6 ,37.6 ,37.7 ,37.7 ,106.1 ,61.7 ,41.8 ,44.2 ,38.7 ,46.6 ,40.6 ,38.4 ,39.6 ,36.5 ,38.3 ,38.5 ,38.8 ,37.3 ,40.1 ,60.0 ,45.9 ,49.0 ,37.3 ,,,0.1312 ,36.5 ,36.4 ,3.77 ,29.5 ,0.05 ,0.05 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.20 ,0.01 ,2.10 ,0.57 ,0.58 ,""
2012/8/5 17:00,DS,-1.30 ,-0.003 ,38.8 ,38.0 ,38.2 ,37.6 ,37.6 ,37.6 ,37.6 ,37.7 ,37.7 ,105.8 ,61.6 ,41.8 ,44.2 ,38.7 ,46.6 ,40.6 ,38.5 ,39.6 ,36.5 ,38.3 ,38.5 ,38.8 ,37.3 ,40.1 ,59.9 ,45.9 ,49.0 ,37.4 ,,,0.1310 ,36.5 ,36.4 ,3.77 ,29.5 ,0.07 ,0.08 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.14 ,0.01 ,1.66 ,0.57 ,0.58 ,""
2012/8/5 23:00,DS,-1.29 ,-0.003 ,38.9 ,38.1 ,38.3 ,37.8 ,37.7 ,37.7 ,37.7 ,37.7 ,37.7 ,105.8 ,61.6 ,41.8 ,44.2 ,38.7 ,46.6 ,40.6 ,38.4 ,39.6 ,36.5 ,38.3 ,38.5 ,38.8 ,37.3 ,40.1 ,60.0 ,45.9 ,49.0 ,37.4 ,,,0.1310 ,36.5 ,36.4 ,3.77 ,29.5 ,0.06 ,0.07 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.10 ,0.01 ,1.86 ,0.57 ,0.58 ,""
2012/8/6 5:00,DS,-1.29 ,-0.003 ,38.9 ,38.2 ,38.3 ,37.8 ,37.7 ,37.8 ,37.7 ,37.8 ,37.7 ,105.6 ,61.5 ,41.8 ,44.2 ,38.7 ,46.6 ,40.6 ,38.5 ,39.6 ,36.5 ,38.3 ,38.5 ,38.9 ,37.4 ,40.2 ,59.9 ,45.9 ,48.9 ,37.4 ,,,0.1309 ,36.5 ,36.5 ,3.77 ,29.5 ,0.07 ,0.07 ,12.63 ,19.68 ,19.0 ,0.420 ,0 ,26.16 ,0.01 ,1.31 ,0.57 ,0.58 ,""
2012/8/6 11:00,DS,-1.28 ,-0.003 ,38.9 ,38.2 ,38.4 ,37.8 ,37.8 ,37.8 ,37.7 ,37.8 ,37.8 ,105.6 ,61.4 ,41.8 ,44.2 ,38.8 ,46.6 ,40.7 ,38.6 ,39.6 ,36.6 ,38.3 ,38.5 ,38.9 ,37.4 ,40.2 ,59.8 ,45.9 ,48.9 ,37.4 ,,,0.1309 ,36.5 ,36.5 ,3.77 ,30.0 ,0.06 ,0.07 ,12.63 ,19.68 ,19.0 ,0.420 ,0 ,26.06 ,0.01 ,1.67 ,0.57 ,0.58 ,""
2012/8/6 17:00,DS,-1.28 ,-0.003 ,39.1 ,38.3 ,38.6 ,38.0 ,37.9 ,37.9 ,37.9 ,37.9 ,37.9 ,105.5 ,61.7 ,42.0 ,44.4 ,38.9 ,46.8 ,40.8 ,38.7 ,39.8 ,36.8 ,38.5 ,38.7 ,39.1 ,37.6 ,40.4 ,60.1 ,46.0 ,49.1 ,37.6 ,,,0.1309 ,36.5 ,36.5 ,3.77 ,30.0 ,0.07 ,0.07 ,12.63 ,19.68 ,19.0 ,0.420 ,0 ,26.27 ,0.01 ,2.57 ,0.57 ,0.58 ,""
2012/8/6 23:00,DS,-1.28 ,-0.003 ,39.1 ,38.3 ,38.6 ,38.0 ,38.0 ,38.0 ,37.9 ,38.1 ,38.0 ,105.4 ,62.1 ,42.1 ,44.5 ,39.0 ,47.0 ,40.9 ,38.7 ,39.9 ,36.8 ,38.6 ,38.7 ,39.2 ,37.6 ,40.4 ,60.4 ,46.1 ,49.2 ,37.7 ,,,0.1309 ,36.6 ,36.5 ,3.77 ,30.0 ,0.07 ,0.07 ,12.63 ,19.68 ,19.0 ,0.420 ,0 ,26.03 ,0.01 ,2.26 ,0.57 ,0.58 ,""
2012/8/7 5:00,DS,-1.29 ,-0.003 ,39.0 ,38.3 ,38.5 ,37.9 ,37.9 ,37.9 ,37.9 ,38.0 ,37.9 ,105.3 ,61.7 ,42.0 ,44.4 ,38.9 ,46.8 ,40.9 ,38.8 ,39.8 ,36.7 ,38.5 ,38.7 ,39.1 ,37.6 ,40.4 ,60.1 ,46.0 ,49.1 ,37.6 ,,,0.1308 ,36.6 ,36.5 ,3.67 ,30.0 ,0.06 ,0.07 ,12.63 ,19.68 ,19.0 ,0.420 ,0 ,26.01 ,0.01 ,2.03 ,0.57 ,0.58 ,""
2012/8/7 11:00,DS,-1.28 ,-0.003 ,39.1 ,38.3 ,38.6 ,38.0 ,37.9 ,37.9 ,37.9 ,37.9 ,37.9 ,105.5 ,61.6 ,42.0 ,44.4 ,38.9 ,46.8 ,40.9 ,38.7 ,39.8 ,36.8 ,38.5 ,38.7 ,39.1 ,37.6 ,40.4 ,60.0 ,46.0 ,49.1 ,37.6 ,,,0.1309 ,36.6 ,36.5 ,3.67 ,30.0 ,0.05 ,0.06 ,12.63 ,19.68 ,19.0 ,0.420 ,0 ,26.15 ,0.01 ,2.57 ,0.57 ,0.58 ,""
2012/8/7 17:00,DS,-1.27 ,-0.003 ,39.1 ,38.4 ,38.6 ,38.1 ,38.0 ,38.0 ,37.9 ,38.0 ,37.9 ,105.3 ,61.6 ,42.1 ,44.4 ,39.0 ,46.8 ,40.9 ,38.7 ,39.9 ,36.8 ,38.6 ,38.7 ,39.2 ,37.6 ,40.5 ,60.1 ,46.1 ,49.1 ,37.5 ,,,0.1308 ,36.6 ,36.5 ,3.67 ,30.0 ,0.06 ,0.06 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.01 ,0.01 ,2.57 ,0.57 ,0.58 ,""
2012/8/7 23:00,DS,-1.30 ,-0.003 ,39.1 ,38.4 ,38.7 ,38.1 ,38.0 ,38.0 ,38.0 ,38.1 ,38.0 ,105.7 ,62.8 ,42.1 ,44.6 ,39.0 ,47.1 ,41.0 ,38.8 ,40.0 ,36.9 ,38.6 ,38.8 ,39.3 ,37.7 ,40.4 ,60.4 ,46.1 ,49.2 ,37.5 ,,,0.1310 ,36.6 ,36.5 ,3.67 ,30.0 ,0.05 ,0.05 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.06 ,0.01 ,2.92 ,0.56 ,0.58 ,""
2012/8/8 5:00,DS,-1.30 ,-0.003 ,39.2 ,38.4 ,38.7 ,38.1 ,38.0 ,38.0 ,37.9 ,38.0 ,38.0 ,105.7 ,62.6 ,42.1 ,44.7 ,39.0 ,47.1 ,41.0 ,38.8 ,40.0 ,36.9 ,38.6 ,38.8 ,39.2 ,37.6 ,40.3 ,60.5 ,46.1 ,49.2 ,37.4 ,,,0.1310 ,36.6 ,36.6 ,3.67 ,30.0 ,0.04 ,0.05 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.07 ,0.01 ,2.19 ,0.56 ,0.58 ,""
2012/8/8 11:00,DS,-1.31 ,-0.003 ,39.2 ,38.4 ,38.7 ,38.0 ,38.0 ,38.1 ,37.9 ,38.1 ,38.0 ,105.9 ,62.4 ,42.1 ,44.6 ,39.0 ,47.0 ,41.0 ,38.8 ,39.9 ,36.8 ,38.6 ,38.8 ,39.2 ,37.6 ,40.4 ,60.4 ,46.1 ,49.2 ,37.3 ,,,0.1311 ,36.6 ,36.6 ,3.67 ,30.0 ,0.03 ,0.04 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.25 ,0.01 ,2.36 ,0.56 ,0.58 ,""
2012/8/8 17:00,DS,-1.30 ,-0.003 ,39.2 ,38.4 ,38.7 ,38.1 ,38.0 ,38.0 ,37.9 ,38.0 ,38.0 ,105.7 ,61.9 ,42.1 ,44.5 ,39.1 ,46.9 ,41.0 ,38.8 ,39.8 ,36.9 ,38.6 ,38.8 ,39.2 ,37.7 ,40.4 ,60.1 ,46.0 ,49.1 ,37.3 ,,,0.1309 ,36.6 ,36.6 ,3.56 ,29.5 ,0.03 ,0.03 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.27 ,0.01 ,1.53 ,0.56 ,0.58 ,""
2012/8/8 23:00,DS,-1.31 ,-0.003 ,39.2 ,38.4 ,38.7 ,38.1 ,38.0 ,38.1 ,37.9 ,38.1 ,38.1 ,105.8 ,62.1 ,42.1 ,44.5 ,39.0 ,46.9 ,40.9 ,38.8 ,39.9 ,36.9 ,38.6 ,38.8 ,39.2 ,37.7 ,40.4 ,60.3 ,46.0 ,49.1 ,37.3 ,,,0.1312 ,36.6 ,36.6 ,3.56 ,29.5 ,0.02 ,0.02 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.18 ,0.01 ,1.62 ,0.56 ,0.58 ,""
2012/8/9 5:00,DS,-1.32 ,-0.003 ,39.1 ,38.3 ,38.6 ,37.9 ,37.9 ,37.9 ,37.8 ,38.0 ,37.9 ,105.8 ,61.6 ,42.0 ,44.3 ,39.0 ,46.7 ,40.8 ,38.7 ,39.7 ,36.7 ,38.5 ,38.8 ,39.2 ,37.6 ,40.4 ,60.0 ,45.9 ,48.9 ,37.1 ,,,0.1309 ,36.6 ,36.6 ,3.56 ,29.5 ,0.01 ,0.02 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.19 ,0.01 ,1.70 ,0.56 ,0.58 ,""
2012/8/9 11:00,DS,-1.31 ,-0.003 ,39.1 ,38.3 ,38.6 ,37.9 ,37.9 ,37.9 ,37.8 ,37.9 ,37.9 ,105.8 ,61.4 ,41.9 ,44.3 ,38.9 ,46.6 ,40.8 ,38.7 ,39.7 ,36.7 ,38.5 ,38.7 ,39.1 ,37.6 ,40.3 ,59.9 ,45.8 ,48.8 ,37.1 ,,,0.1309 ,36.6 ,36.6 ,3.56 ,28.5 ,0.01 ,0.01 ,12.30 ,19.59 ,19.0 ,0.415 ,0 ,26.08 ,0.01 ,1.75 ,0.56 ,0.58 ,""
2012/8/9 17:00,DS,-1.30 ,-0.003 ,39.1 ,38.4 ,38.6 ,38.0 ,38.0 ,38.0 ,37.9 ,38.0 ,38.0 ,105.6 ,61.4 ,41.9 ,44.3 ,39.0 ,46.6 ,40.8 ,38.7 ,39.8 ,36.8 ,38.6 ,38.8 ,39.2 ,37.6 ,40.4 ,59.9 ,45.9 ,48.9 ,37.2 ,,,0.1310 ,36.6 ,36.6 ,3.56 ,28.5 ,0.00 ,0.01 ,12.30 ,19.59 ,19.0 ,0.415 ,0 ,26.14 ,0.01 ,1.68 ,0.56 ,0.58 ,""
2012/8/9 23:00,DS,-1.31 ,-0.003 ,39.1 ,38.4 ,38.6 ,38.0 ,37.9 ,38.0 ,37.9 ,38.0 ,38.0 ,105.8 ,61.7 ,41.9 ,44.3 ,39.0 ,46.6 ,40.8 ,38.8 ,39.8 ,36.8 ,38.6 ,38.8 ,39.2 ,37.7 ,40.4 ,60.0 ,45.9 ,48.9 ,37.3 ,,,0.1310 ,36.6 ,36.6 ,3.56 ,28.5 ,0.00 ,0.01 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.11 ,0.01 ,2.03 ,0.56 ,0.58 ,""
2012/8/10 5:00,DS,-1.31 ,-0.003 ,39.1 ,38.3 ,38.6 ,37.9 ,37.9 ,38.0 ,37.8 ,38.0 ,37.9 ,105.7 ,61.4 ,41.9 ,44.2 ,39.0 ,46.5 ,40.8 ,38.7 ,39.7 ,36.8 ,38.6 ,38.8 ,39.2 ,37.6 ,40.4 ,59.8 ,45.8 ,48.8 ,37.2 ,,,0.1309 ,36.7 ,36.6 ,3.56 ,28.5 ,0.00 ,0.01 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.10 ,0.01 ,2.48 ,0.56 ,0.58 ,""
2012/8/10 11:00,DS,-1.31 ,-0.003 ,39.1 ,38.3 ,38.6 ,37.9 ,37.9 ,37.9 ,37.8 ,38.0 ,37.9 ,105.8 ,61.2 ,41.8 ,44.2 ,38.9 ,46.4 ,40.7 ,38.7 ,39.7 ,36.7 ,38.5 ,38.7 ,39.1 ,37.6 ,40.4 ,59.8 ,45.8 ,48.8 ,37.3 ,,,0.1310 ,36.7 ,36.6 ,3.46 ,28.5 ,0.00 ,0.01 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.11 ,0.01 ,1.93 ,0.56 ,0.58 ,""
2012/8/10 17:00,DS,-1.30 ,-0.003 ,39.1 ,38.4 ,38.6 ,38.0 ,38.0 ,38.0 ,37.9 ,38.1 ,38.1 ,105.7 ,61.4 ,41.9 ,44.2 ,39.0 ,46.5 ,40.8 ,38.9 ,39.8 ,36.8 ,38.6 ,38.8 ,39.2 ,37.7 ,40.4 ,59.9 ,45.9 ,48.9 ,37.4 ,,,0.1310 ,36.7 ,36.6 ,4.49 ,28.0 ,0.00 ,0.01 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.07 ,0.01 ,2.68 ,0.56 ,0.58 ,""
2012/8/10 23:00,DS,-1.31 ,-0.003 ,39.2 ,38.4 ,38.7 ,38.1 ,38.1 ,38.1 ,37.9 ,38.1 ,38.1 ,105.8 ,61.6 ,42.0 ,44.3 ,39.1 ,46.5 ,40.9 ,38.8 ,39.9 ,36.9 ,38.7 ,38.9 ,39.3 ,37.8 ,40.5 ,60.0 ,46.0 ,49.0 ,37.4 ,,,0.1310 ,36.7 ,36.6 ,4.39 ,28.5 ,0.00 ,0.00 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.10 ,0.01 ,2.13 ,0.56 ,0.58 ,""
2012/8/11 5:00,DS,-1.31 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.1 ,38.1 ,38.0 ,38.1 ,38.1 ,105.7 ,61.4 ,41.9 ,44.2 ,39.1 ,46.5 ,40.9 ,38.8 ,39.9 ,36.9 ,38.7 ,38.9 ,39.2 ,37.7 ,40.5 ,59.8 ,46.0 ,49.0 ,37.4 ,,,0.1311 ,36.7 ,36.7 ,4.39 ,28.5 ,0.00 ,0.00 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,25.95 ,0.01 ,1.83 ,0.56 ,0.58 ,""
2012/8/11 11:00,DS,-1.31 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.1 ,38.1 ,38.0 ,38.1 ,38.1 ,105.9 ,61.7 ,42.0 ,44.3 ,39.1 ,46.5 ,40.9 ,38.8 ,39.9 ,36.9 ,38.7 ,38.9 ,39.3 ,37.8 ,40.5 ,60.0 ,46.1 ,49.0 ,37.4 ,,,0.1311 ,36.7 ,36.6 ,4.28 ,28.5 ,0.00 ,0.00 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.20 ,0.01 ,1.54 ,0.56 ,0.58 ,""
2012/8/11 17:00,DS,-1.30 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.1 ,38.1 ,38.0 ,38.1 ,38.1 ,105.8 ,61.5 ,42.0 ,44.3 ,39.1 ,46.5 ,40.9 ,38.9 ,39.9 ,36.9 ,38.7 ,38.9 ,39.3 ,37.8 ,40.5 ,59.9 ,46.0 ,49.0 ,37.4 ,,,0.1311 ,36.7 ,36.7 ,4.28 ,28.5 ,0.00 ,0.00 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.17 ,0.01 ,1.75 ,0.56 ,0.58 ,""
2012/8/11 23:00,DS,-1.31 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.1 ,38.1 ,38.0 ,38.1 ,38.1 ,106.0 ,62.1 ,42.0 ,44.4 ,39.1 ,46.6 ,40.9 ,38.9 ,40.0 ,36.9 ,38.7 ,38.9 ,39.3 ,37.8 ,40.5 ,60.1 ,46.0 ,49.1 ,37.4 ,,,0.1311 ,36.7 ,36.7 ,4.28 ,28.5 ,0.00 ,0.00 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.23 ,0.01 ,2.39 ,0.56 ,0.58 ,""
2012/8/12 5:00,DS,-1.30 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.0 ,38.1 ,38.0 ,38.1 ,38.0 ,105.8 ,61.8 ,41.9 ,44.3 ,39.1 ,46.5 ,40.8 ,38.8 ,39.9 ,36.9 ,38.6 ,38.8 ,39.3 ,37.8 ,40.5 ,59.9 ,46.0 ,49.0 ,37.3 ,,,0.1310 ,36.7 ,36.7 ,4.28 ,29.0 ,0.00 ,0.00 ,12.36 ,20.14 ,19.0 ,0.420 ,0 ,26.05 ,0.01 ,1.97 ,0.56 ,0.57 ,""
2012/8/12 11:00,DS,-1.29 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.0 ,38.1 ,37.9 ,38.1 ,38.0 ,105.8 ,61.6 ,41.9 ,44.2 ,39.1 ,46.4 ,40.8 ,38.8 ,39.9 ,36.9 ,38.6 ,38.8 ,39.2 ,37.7 ,40.4 ,59.8 ,45.9 ,48.9 ,37.3 ,,,0.1309 ,36.7 ,36.7 ,4.28 ,29.0 ,0.00 ,0.00 ,12.36 ,19.68 ,19.0 ,0.420 ,0 ,26.25 ,0.01 ,1.96 ,0.56 ,0.57 ,""
2012/8/12 17:00,DS,-1.27 ,-0.003 ,39.2 ,38.5 ,38.7 ,38.1 ,38.1 ,38.1 ,38.1 ,38.2 ,38.1 ,105.6 ,61.5 ,42.0 ,44.3 ,39.2 ,46.5 ,40.9 ,38.9 ,40.0 ,37.0 ,38.8 ,39.0 ,39.4 ,37.9 ,40.6 ,59.9 ,46.1 ,49.1 ,37.4 ,,,0.1308 ,36.7 ,36.7 ,4.18 ,29.0 ,0.03 ,0.03 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.05 ,0.01 ,2.52 ,0.56 ,0.57 ,""
2012/8/12 23:00,DS,-1.28 ,-0.003 ,39.3 ,38.6 ,38.8 ,38.2 ,38.1 ,38.2 ,38.1 ,38.1 ,38.1 ,105.7 ,61.9 ,42.0 ,44.3 ,39.2 ,46.6 ,40.9 ,38.9 ,40.0 ,37.0 ,38.7 ,39.0 ,39.4 ,37.8 ,40.6 ,60.0 ,46.1 ,49.1 ,37.5 ,,,0.1309 ,36.7 ,36.7 ,4.18 ,29.0 ,0.02 ,0.02 ,12.54 ,19.68 ,19.0 ,0.420 ,0 ,26.17 ,0.01 ,1.72 ,0.56 ,0.57 ,""
2012/8/13 5:00,DS,-1.27 ,-0.003 ,39.3 ,38.6 ,38.8 ,38.3 ,38.2 ,38.2 ,38.1 ,38.2 ,38.2 ,105.5 ,61.8 ,42.0 ,44.4 ,39.3 ,46.6 ,41.0 ,39.0 ,40.1 ,37.1 ,38.8 ,39.0 ,39.4 ,37.9 ,40.6 ,60.0 ,46.2 ,49.2 ,37.5 ,,,0.1307 ,36.7 ,36.7 ,4.18 ,29.0 ,0.03 ,0.03 ,12.54 ,19.68 ,18.5 ,0.420 ,0 ,26.25 ,0.01 ,1.90 ,0.56 ,0.57 ,""
2012/8/13 11:00,DS,-1.25 ,-0.003 ,39.3 ,38.7 ,38.9 ,38.3 ,38.2 ,38.2 ,38.2 ,38.2 ,38.2 ,105.3 ,61.6 ,42.0 ,44.3 ,39.2 ,46.5 ,41.0 ,39.0 ,40.1 ,37.1 ,38.8 ,39.0 ,39.4 ,37.9 ,40.7 ,60.0 ,46.1 ,49.1 ,37.5 ,,,0.1306 ,36.8 ,36.7 ,4.18 ,29.5 ,0.04 ,0.05 ,12.54 ,19.68 ,18.5 ,0.420 ,0 ,26.21 ,0.01 ,2.11 ,0.56 ,0.57 ,""
2012/8/13 17:00,DS,-1.24 ,-0.003 ,39.4 ,38.7 ,38.9 ,38.3 ,38.3 ,38.3 ,38.2 ,38.2 ,38.2 ,105.1 ,61.7 ,42.0 ,44.3 ,39.3 ,46.5 ,41.0 ,39.0 ,40.2 ,37.1 ,38.9 ,39.1 ,39.5 ,38.0 ,40.7 ,60.0 ,46.2 ,49.2 ,37.6 ,,,0.1304 ,36.8 ,36.7 ,4.18 ,29.5 ,0.06 ,0.06 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.82 ,0.01 ,1.85 ,0.56 ,0.57 ,""
2012/8/13 23:00,DS,-1.25 ,-0.003 ,39.4 ,38.7 ,38.9 ,38.4 ,38.3 ,38.3 ,38.3 ,38.3 ,38.3 ,105.4 ,62.7 ,42.1 ,44.5 ,39.3 ,46.8 ,41.0 ,39.1 ,40.3 ,37.1 ,38.9 ,39.1 ,39.6 ,38.0 ,40.7 ,60.3 ,46.3 ,49.3 ,37.6 ,,,0.1306 ,36.8 ,36.7 ,4.18 ,29.5 ,0.05 ,0.05 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.98 ,0.01 ,2.11 ,0.56 ,0.57 ,""
2012/8/14 5:00,DS,-1.26 ,-0.003 ,39.5 ,38.8 ,39.0 ,38.4 ,38.3 ,38.4 ,38.3 ,38.3 ,38.3 ,105.5 ,62.6 ,42.1 ,44.5 ,39.4 ,46.8 ,41.1 ,39.1 ,40.3 ,37.2 ,38.9 ,39.2 ,39.6 ,38.0 ,40.7 ,60.3 ,46.3 ,49.3 ,37.6 ,,,0.1307 ,36.8 ,36.7 ,4.18 ,30.0 ,0.04 ,0.04 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.82 ,0.01 ,3.61 ,0.56 ,0.57 ,""
2012/8/14 11:00,DS,-1.28 ,-0.003 ,39.5 ,38.8 ,39.0 ,38.4 ,38.3 ,38.3 ,38.3 ,38.4 ,38.3 ,105.9 ,65.2 ,42.4 ,45.0 ,39.5 ,47.2 ,41.1 ,39.1 ,40.6 ,37.2 ,38.9 ,39.2 ,39.7 ,38.0 ,40.6 ,61.1 ,46.4 ,49.4 ,37.7 ,,,0.1309 ,36.8 ,36.7 ,4.18 ,30.0 ,0.03 ,0.04 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.89 ,0.01 ,2.07 ,0.56 ,0.57 ,""
2012/8/14 17:00,DS,-1.30 ,-0.003 ,39.5 ,38.8 ,39.1 ,38.5 ,38.4 ,38.4 ,38.3 ,38.5 ,38.4 ,106.2 ,67.7 ,42.6 ,45.6 ,39.4 ,47.1 ,41.1 ,39.2 ,40.7 ,37.3 ,39.0 ,39.3 ,39.9 ,38.1 ,40.5 ,62.0 ,46.6 ,49.7 ,37.7 ,,,0.1312 ,36.8 ,36.8 ,4.18 ,30.0 ,0.02 ,0.03 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.90 ,0.01 ,1.82 ,0.56 ,0.57 ,""
2012/8/14 23:00,DS,-1.33 ,-0.003 ,39.6 ,39.0 ,39.2 ,38.6 ,38.4 ,38.4 ,38.4 ,38.5 ,38.4 ,106.7 ,71.3 ,43.0 ,46.3 ,39.4 ,47.6 ,41.1 ,39.2 ,41.0 ,37.4 ,39.0 ,39.4 ,40.0 ,38.0 ,40.3 ,63.4 ,46.8 ,50.0 ,37.8 ,,,0.1315 ,36.8 ,36.8 ,4.18 ,30.0 ,0.02 ,0.02 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.01 ,0.01 ,1.69 ,0.56 ,0.57 ,""
2012/8/15 5:00,DS,-1.33 ,-0.003 ,39.7 ,39.0 ,39.2 ,38.6 ,38.4 ,38.5 ,38.4 ,38.5 ,38.5 ,106.7 ,71.0 ,43.1 ,46.4 ,39.2 ,46.4 ,41.1 ,39.3 ,41.0 ,37.4 ,39.1 ,39.5 ,40.1 ,38.1 ,40.4 ,63.7 ,47.0 ,50.3 ,37.7 ,,,0.1315 ,36.8 ,36.8 ,4.18 ,30.0 ,0.01 ,0.02 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.18 ,0.01 ,2.46 ,0.56 ,0.58 ,""
2012/8/15 11:00,DS,-1.33 ,-0.003 ,39.7 ,39.0 ,39.2 ,38.6 ,38.5 ,38.5 ,38.5 ,38.5 ,38.5 ,106.7 ,70.3 ,43.1 ,46.4 ,39.3 ,46.3 ,41.1 ,39.3 ,41.0 ,37.4 ,39.1 ,39.5 ,40.1 ,38.1 ,40.5 ,63.7 ,47.0 ,50.3 ,37.7 ,,,0.1315 ,36.8 ,36.8 ,4.18 ,30.0 ,0.01 ,0.01 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.40 ,0.01 ,1.94 ,0.56 ,0.58 ,""
2012/8/15 17:00,DS,-1.31 ,-0.003 ,39.7 ,39.1 ,39.2 ,38.6 ,38.5 ,38.5 ,38.5 ,38.6 ,38.5 ,106.5 ,68.6 ,43.0 ,46.1 ,39.3 ,45.8 ,41.1 ,39.3 ,40.8 ,37.4 ,39.1 ,39.5 ,40.1 ,38.2 ,40.6 ,63.2 ,47.0 ,50.2 ,37.6 ,,,0.1314 ,36.8 ,36.8 ,4.18 ,30.0 ,0.00 ,0.01 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.20 ,0.01 ,1.83 ,0.56 ,0.58 ,""
2012/8/15 23:00,DS,-1.32 ,-0.003 ,39.6 ,39.0 ,39.2 ,38.5 ,38.4 ,38.5 ,38.4 ,38.5 ,38.4 ,106.6 ,68.5 ,42.8 ,46.0 ,39.2 ,45.7 ,41.0 ,39.2 ,40.7 ,37.4 ,39.1 ,39.4 ,40.0 ,38.1 ,40.6 ,63.1 ,46.9 ,50.1 ,37.6 ,,,0.1314 ,36.8 ,36.8 ,4.18 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.18 ,0.01 ,2.95 ,0.56 ,0.57 ,""
2012/8/16 5:00,DS,-1.30 ,-0.003 ,39.6 ,38.9 ,39.1 ,38.5 ,38.3 ,38.4 ,38.3 ,38.4 ,38.3 ,106.1 ,67.2 ,42.7 ,45.7 ,39.1 ,45.4 ,40.9 ,39.2 ,40.6 ,37.3 ,39.0 ,39.3 ,39.9 ,38.1 ,40.6 ,62.5 ,46.8 ,50.0 ,37.5 ,,,0.1313 ,36.8 ,36.8 ,4.18 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.25 ,0.01 ,2.57 ,0.56 ,0.57 ,""
2012/8/16 11:00,DS,-1.30 ,-0.003 ,39.6 ,38.9 ,39.1 ,38.5 ,38.3 ,38.4 ,38.3 ,38.4 ,38.4 ,106.2 ,66.9 ,42.7 ,45.7 ,39.1 ,45.3 ,40.9 ,39.2 ,40.6 ,37.3 ,39.0 ,39.3 ,39.9 ,38.1 ,40.6 ,62.5 ,46.7 ,49.9 ,37.5 ,,,0.1313 ,36.8 ,36.8 ,4.18 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.00 ,0.01 ,2.17 ,0.56 ,0.57 ,""
2012/8/16 17:00,DS,-1.28 ,-0.003 ,39.6 ,39.0 ,39.1 ,38.5 ,38.4 ,38.5 ,38.4 ,38.4 ,38.4 ,106.1 ,66.5 ,42.6 ,45.6 ,39.1 ,45.2 ,40.9 ,39.2 ,40.6 ,37.3 ,39.0 ,39.3 ,39.9 ,38.2 ,40.7 ,62.3 ,46.7 ,49.9 ,37.6 ,,,0.1313 ,36.9 ,36.8 ,4.18 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.12 ,0.01 ,2.11 ,0.56 ,0.57 ,""
2012/8/16 23:00,DS,-1.30 ,-0.003 ,39.6 ,39.0 ,39.2 ,38.6 ,38.4 ,38.4 ,38.4 ,38.5 ,38.4 ,106.2 ,67.7 ,42.7 ,45.8 ,39.2 ,45.4 ,40.9 ,39.2 ,40.7 ,37.3 ,39.0 ,39.4 ,39.9 ,38.1 ,40.6 ,62.7 ,46.8 ,50.0 ,37.6 ,,,0.1313 ,36.9 ,36.8 ,4.18 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.07 ,0.01 ,13.07 ,0.56 ,0.57 ,""
2012/8/17 5:00,DS,-1.30 ,-0.003 ,39.6 ,39.0 ,39.2 ,38.6 ,38.4 ,38.5 ,38.5 ,38.5 ,38.5 ,106.3 ,68.2 ,42.8 ,45.9 ,39.2 ,45.5 ,40.9 ,39.2 ,40.7 ,37.4 ,39.1 ,39.4 ,40.0 ,38.2 ,40.6 ,62.9 ,46.9 ,50.1 ,37.6 ,,,0.1314 ,36.9 ,36.8 ,4.18 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.95 ,0.01 ,2.16 ,0.56 ,0.57 ,""
2012/8/17 11:00,DS,-1.30 ,-0.003 ,39.7 ,39.1 ,39.2 ,38.6 ,38.5 ,38.5 ,38.5 ,38.6 ,38.6 ,106.5 ,68.6 ,42.9 ,46.1 ,39.3 ,45.7 ,41.0 ,39.3 ,40.9 ,37.4 ,39.1 ,39.5 ,40.1 ,38.2 ,40.7 ,63.1 ,47.0 ,50.2 ,37.6 ,,,0.1314 ,36.9 ,36.8 ,4.18 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.99 ,0.01 ,1.95 ,0.56 ,0.57 ,""
2012/8/17 17:00,DS,-1.29 ,-0.003 ,39.7 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.6 ,38.6 ,38.6 ,106.3 ,68.6 ,42.9 ,46.1 ,39.3 ,45.7 ,41.1 ,39.4 ,41.0 ,37.6 ,39.2 ,39.6 ,40.1 ,38.3 ,40.8 ,63.2 ,47.1 ,50.3 ,37.6 ,,,0.1314 ,36.9 ,36.9 ,4.18 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.96 ,0.01 ,2.05 ,0.56 ,0.57 ,""
2012/8/17 23:00,DS,-1.30 ,-0.003 ,39.8 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.6 ,38.6 ,38.6 ,106.6 ,69.5 ,43.0 ,46.4 ,39.4 ,45.9 ,41.1 ,39.4 ,41.1 ,37.7 ,39.2 ,39.6 ,40.2 ,38.2 ,40.7 ,63.6 ,47.2 ,50.4 ,37.6 ,,,0.1315 ,36.9 ,36.9 ,4.18 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.00 ,0.01 ,2.24 ,0.56 ,0.57 ,""
2012/8/18 5:00,DS,-1.30 ,-0.003 ,39.7 ,39.1 ,39.2 ,38.7 ,38.5 ,38.5 ,38.6 ,38.5 ,38.5 ,106.6 ,69.0 ,42.9 ,46.2 ,39.3 ,45.8 ,41.1 ,39.3 ,41.0 ,37.6 ,39.2 ,39.5 ,40.1 ,38.2 ,40.7 ,63.3 ,47.1 ,50.3 ,37.6 ,,,0.1316 ,36.9 ,36.9 ,4.18 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,25.94 ,0.01 ,2.34 ,0.56 ,0.57 ,""
2012/8/18 11:00,DS,-1.31 ,-0.003 ,39.7 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.6 ,38.6 ,38.6 ,106.7 ,70.3 ,43.1 ,46.4 ,39.3 ,46.0 ,41.1 ,39.3 ,41.0 ,37.6 ,39.2 ,39.6 ,40.2 ,38.2 ,40.7 ,63.8 ,47.2 ,50.5 ,37.6 ,,,0.1316 ,37.0 ,36.9 ,4.08 ,30.5 ,0.00 ,0.00 ,12.36 ,19.68 ,18.5 ,0.420 ,0 ,26.11 ,0.01 ,1.90 ,0.56 ,0.57 ,""
2012/8/18 17:00,DS,-1.30 ,-0.003 ,39.8 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.7 ,38.6 ,38.6 ,106.5 ,69.3 ,43.0 ,46.4 ,39.4 ,46.0 ,41.2 ,39.4 ,41.0 ,37.6 ,39.2 ,39.6 ,40.2 ,38.3 ,40.8 ,63.6 ,47.3 ,50.5 ,37.6 ,,,0.1316 ,37.0 ,36.9 ,4.08 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.06 ,0.01 ,2.68 ,0.56 ,0.57 ,""
