,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2012/8/18 23:00,DS,-1.30 ,-0.003 ,39.8 ,39.2 ,39.4 ,38.8 ,38.7 ,38.7 ,38.7 ,38.7 ,38.7 ,106.7 ,70.7 ,43.2 ,46.6 ,39.5 ,46.1 ,41.2 ,39.5 ,41.1 ,37.7 ,39.3 ,39.7 ,40.3 ,38.3 ,40.7 ,64.0 ,47.4 ,50.6 ,37.6 ,,,0.1317 ,37.0 ,36.9 ,4.08 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.21 ,0.01 ,2.36 ,0.56 ,0.57 ,""
2012/8/19 5:00,DS,-1.30 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.7 ,38.7 ,38.6 ,106.7 ,69.5 ,43.0 ,46.5 ,39.5 ,46.0 ,41.2 ,39.4 ,41.0 ,37.6 ,39.2 ,39.7 ,40.2 ,38.3 ,40.8 ,63.7 ,47.3 ,50.6 ,37.5 ,,,0.1316 ,37.0 ,37.0 ,4.08 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.08 ,0.01 ,2.04 ,0.56 ,0.57 ,""
2012/8/19 11:00,DS,-1.31 ,-0.003 ,39.7 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.7 ,38.7 ,38.7 ,106.7 ,70.0 ,43.0 ,46.5 ,39.4 ,46.0 ,41.2 ,39.4 ,40.9 ,37.6 ,39.2 ,39.7 ,40.2 ,38.3 ,40.8 ,63.9 ,47.3 ,50.6 ,37.5 ,,,0.1317 ,37.0 ,37.0 ,3.98 ,30.5 ,0.00 ,0.00 ,12.39 ,19.59 ,18.5 ,0.415 ,0 ,26.15 ,0.01 ,2.23 ,0.56 ,0.58 ,""
2012/8/19 17:00,DS,-1.29 ,-0.003 ,39.8 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.7 ,38.7 ,38.7 ,106.5 ,69.1 ,43.0 ,46.4 ,39.5 ,45.9 ,41.2 ,39.5 ,40.8 ,37.7 ,39.3 ,39.7 ,40.2 ,38.4 ,40.9 ,63.6 ,47.3 ,50.5 ,37.5 ,,,0.1316 ,37.0 ,37.0 ,3.98 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.02 ,0.01 ,2.11 ,0.56 ,0.58 ,""
2012/8/19 23:00,DS,-1.30 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.7 ,38.7 ,38.7 ,106.7 ,70.3 ,43.1 ,46.6 ,39.5 ,46.1 ,41.3 ,39.4 ,40.8 ,37.6 ,39.2 ,39.7 ,40.2 ,38.3 ,40.8 ,64.0 ,47.4 ,50.6 ,37.5 ,,,0.1317 ,37.1 ,37.0 ,3.98 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.01 ,0.01 ,2.10 ,0.56 ,0.58 ,""
2012/8/20 5:00,DS,-1.31 ,-0.003 ,39.8 ,39.2 ,39.4 ,38.8 ,38.6 ,38.6 ,38.7 ,38.6 ,38.6 ,106.6 ,69.8 ,43.0 ,46.5 ,39.4 ,46.0 ,41.2 ,39.4 ,40.8 ,37.6 ,39.2 ,39.7 ,40.2 ,38.3 ,40.8 ,63.8 ,47.3 ,50.6 ,37.4 ,,,0.1316 ,37.1 ,37.0 ,3.98 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.08 ,0.01 ,2.21 ,0.56 ,0.58 ,""
2012/8/20 11:00,DS,-1.30 ,-0.003 ,39.8 ,39.2 ,39.3 ,38.7 ,38.6 ,38.6 ,38.7 ,38.6 ,38.6 ,106.6 ,70.0 ,43.0 ,46.5 ,39.5 ,46.0 ,41.2 ,39.4 ,40.8 ,37.6 ,39.2 ,39.7 ,40.2 ,38.3 ,40.8 ,63.9 ,47.3 ,50.6 ,37.4 ,,,0.1316 ,37.1 ,37.0 ,3.87 ,30.5 ,0.00 ,0.00 ,12.39 ,19.59 ,18.5 ,0.415 ,0 ,26.11 ,0.01 ,2.29 ,0.56 ,0.58 ,""
2012/8/20 17:00,DS,-1.29 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.7 ,38.7 ,38.8 ,38.7 ,38.7 ,106.5 ,70.2 ,43.0 ,46.7 ,39.5 ,46.1 ,41.2 ,39.6 ,40.9 ,37.7 ,39.3 ,39.7 ,40.3 ,38.4 ,40.9 ,64.2 ,47.4 ,50.7 ,37.5 ,,,0.1316 ,37.1 ,37.0 ,3.87 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.09 ,0.01 ,2.36 ,0.56 ,0.58 ,""
2012/8/20 23:00,DS,-1.30 ,-0.003 ,39.9 ,39.4 ,39.5 ,38.9 ,38.7 ,38.7 ,38.9 ,38.8 ,38.7 ,106.6 ,71.4 ,43.2 ,46.9 ,39.6 ,46.3 ,41.3 ,39.6 ,40.9 ,37.7 ,39.4 ,39.8 ,40.4 ,38.4 ,40.9 ,64.7 ,47.5 ,50.8 ,37.5 ,,,0.1316 ,37.1 ,37.1 ,3.87 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.09 ,0.01 ,1.90 ,0.56 ,0.57 ,""
2012/8/21 5:00,DS,-1.31 ,-0.003 ,39.9 ,39.3 ,39.4 ,38.8 ,38.7 ,38.7 ,38.8 ,38.7 ,38.7 ,106.5 ,71.2 ,43.1 ,47.0 ,39.6 ,46.3 ,41.3 ,39.5 ,40.9 ,37.7 ,39.3 ,39.8 ,40.3 ,38.4 ,40.8 ,64.6 ,47.3 ,50.5 ,37.4 ,,,0.1316 ,37.1 ,37.1 ,3.87 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.07 ,0.01 ,2.17 ,0.56 ,0.57 ,""
2012/8/21 11:00,DS,-1.32 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.8 ,38.7 ,38.6 ,106.6 ,72.1 ,43.1 ,47.1 ,39.5 ,46.4 ,41.2 ,39.5 ,40.9 ,37.6 ,39.3 ,39.7 ,40.3 ,38.3 ,40.7 ,64.8 ,47.3 ,50.6 ,37.4 ,,,0.1316 ,37.1 ,37.1 ,3.77 ,30.0 ,0.00 ,0.00 ,12.39 ,19.59 ,18.5 ,0.415 ,0 ,26.20 ,0.01 ,2.11 ,0.56 ,0.57 ,""
2012/8/21 17:00,DS,-1.30 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.8 ,38.7 ,38.6 ,106.6 ,71.7 ,43.0 ,47.1 ,39.5 ,46.4 ,41.2 ,39.6 ,40.9 ,37.7 ,39.3 ,39.7 ,40.3 ,38.4 ,40.7 ,64.8 ,47.3 ,50.6 ,37.4 ,,,0.1316 ,37.1 ,37.1 ,3.77 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.08 ,0.01 ,2.33 ,0.56 ,0.57 ,""
2012/8/21 23:00,DS,-1.31 ,-0.003 ,39.9 ,39.3 ,39.4 ,38.8 ,38.7 ,38.7 ,38.8 ,38.7 ,38.7 ,106.7 ,72.4 ,43.1 ,47.2 ,39.5 ,46.5 ,41.3 ,39.5 ,41.0 ,37.7 ,39.3 ,39.7 ,40.3 ,38.4 ,40.7 ,65.2 ,47.4 ,50.8 ,37.4 ,,,0.1316 ,37.1 ,37.1 ,3.77 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.11 ,0.01 ,2.20 ,0.56 ,0.57 ,""
2012/8/22 5:00,DS,-1.31 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.8 ,38.7 ,38.6 ,106.6 ,71.6 ,43.0 ,47.1 ,39.5 ,46.4 ,41.2 ,39.5 ,40.9 ,37.6 ,39.3 ,39.7 ,40.2 ,38.4 ,40.8 ,64.9 ,47.4 ,50.7 ,37.3 ,,,0.1316 ,37.1 ,37.1 ,3.77 ,30.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.03 ,0.01 ,2.24 ,0.56 ,0.57 ,""
2012/8/22 11:00,DS,-1.31 ,-0.003 ,39.8 ,39.2 ,39.3 ,38.7 ,38.6 ,38.5 ,38.8 ,38.6 ,38.6 ,106.6 ,71.7 ,42.9 ,47.1 ,39.5 ,46.4 ,41.2 ,39.5 ,40.8 ,37.6 ,39.2 ,39.7 ,40.2 ,38.3 ,40.7 ,64.8 ,47.3 ,50.6 ,37.3 ,,,0.1316 ,37.2 ,37.1 ,3.77 ,30.0 ,0.00 ,0.00 ,12.39 ,19.59 ,18.5 ,0.415 ,0 ,26.18 ,0.01 ,2.36 ,0.56 ,0.57 ,""
2012/8/22 17:00,DS,-1.29 ,-0.003 ,39.8 ,39.3 ,39.3 ,38.8 ,38.6 ,38.6 ,38.8 ,38.6 ,38.6 ,106.3 ,70.6 ,42.8 ,47.0 ,39.5 ,46.2 ,41.3 ,39.5 ,40.8 ,37.7 ,39.3 ,39.7 ,40.2 ,38.4 ,40.8 ,64.6 ,47.3 ,50.6 ,37.3 ,,,0.1315 ,37.2 ,37.1 ,3.77 ,30.0 ,0.01 ,0.01 ,12.39 ,19.59 ,18.5 ,0.415 ,0 ,26.09 ,0.01 ,1.90 ,0.56 ,0.57 ,""
2012/8/22 23:00,DS,-1.30 ,-0.003 ,39.9 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.9 ,38.7 ,38.6 ,106.7 ,72.1 ,42.8 ,47.3 ,39.5 ,46.4 ,41.2 ,39.5 ,40.8 ,37.7 ,39.3 ,39.8 ,40.2 ,38.4 ,40.8 ,65.1 ,47.5 ,50.9 ,37.4 ,,,0.1316 ,37.2 ,37.1 ,3.77 ,30.0 ,0.00 ,0.00 ,12.39 ,19.59 ,18.5 ,0.415 ,0 ,25.93 ,0.01 ,1.76 ,0.56 ,0.57 ,""
2012/8/23 5:00,DS,-1.31 ,-0.003 ,39.8 ,39.3 ,39.3 ,38.8 ,38.6 ,38.6 ,38.9 ,38.6 ,38.6 ,106.7 ,73.4 ,42.8 ,47.5 ,39.7 ,46.7 ,41.3 ,39.5 ,40.8 ,37.6 ,39.2 ,39.7 ,40.1 ,38.3 ,40.6 ,65.5 ,47.6 ,51.0 ,37.3 ,,,0.1317 ,37.2 ,37.2 ,3.77 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.03 ,0.01 ,2.36 ,0.56 ,0.57 ,""
2012/8/23 11:00,DS,-1.32 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.5 ,38.8 ,38.6 ,38.5 ,106.9 ,75.0 ,42.8 ,47.8 ,39.5 ,46.9 ,41.2 ,39.5 ,40.9 ,37.7 ,39.3 ,39.8 ,40.2 ,38.3 ,40.6 ,66.1 ,47.6 ,50.9 ,37.2 ,,,0.1318 ,37.2 ,37.2 ,3.67 ,30.5 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.10 ,0.01 ,1.53 ,0.56 ,0.57 ,""
2012/8/23 17:00,DS,-1.31 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.5 ,38.8 ,38.6 ,38.6 ,106.8 ,74.3 ,42.7 ,47.8 ,39.6 ,46.9 ,41.4 ,39.5 ,40.9 ,37.7 ,39.3 ,39.8 ,40.3 ,38.3 ,40.7 ,66.1 ,47.6 ,50.9 ,37.2 ,,,0.1318 ,37.2 ,37.2 ,3.67 ,30.5 ,0.00 ,0.00 ,12.36 ,19.68 ,18.5 ,0.420 ,0 ,26.04 ,0.01 ,1.54 ,0.56 ,0.57 ,""
2012/8/23 23:00,DS,-1.32 ,-0.003 ,39.9 ,39.4 ,39.4 ,38.9 ,38.7 ,38.6 ,38.9 ,38.6 ,38.6 ,107.0 ,75.1 ,42.6 ,48.0 ,39.6 ,47.0 ,41.4 ,39.5 ,40.9 ,37.7 ,39.3 ,39.9 ,40.3 ,38.4 ,40.7 ,66.4 ,47.6 ,51.0 ,37.2 ,,,0.1319 ,37.2 ,37.2 ,3.67 ,30.5 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.16 ,0.01 ,1.71 ,0.56 ,0.57 ,""
2012/8/24 5:00,DS,-1.33 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.9 ,38.6 ,38.5 ,106.9 ,73.4 ,42.3 ,47.7 ,39.5 ,46.7 ,41.3 ,39.5 ,40.8 ,37.6 ,39.3 ,39.8 ,40.2 ,38.3 ,40.7 ,65.9 ,47.5 ,50.9 ,37.0 ,,,0.1319 ,37.2 ,37.2 ,3.67 ,30.5 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.00 ,0.01 ,1.48 ,0.56 ,0.57 ,""
2012/8/24 11:00,DS,-1.33 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.5 ,38.9 ,38.6 ,38.5 ,107.0 ,72.8 ,42.0 ,47.7 ,39.6 ,46.7 ,41.3 ,39.5 ,40.8 ,37.6 ,39.2 ,39.8 ,40.1 ,38.3 ,40.8 ,65.6 ,47.4 ,50.7 ,37.0 ,,,0.1320 ,37.2 ,37.2 ,3.67 ,30.5 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.12 ,0.01 ,1.81 ,0.56 ,0.57 ,""
2012/8/24 17:00,DS,-1.31 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.5 ,38.9 ,38.6 ,38.6 ,106.9 ,71.6 ,41.3 ,47.5 ,39.5 ,46.5 ,41.3 ,39.5 ,40.9 ,37.6 ,39.3 ,39.8 ,40.1 ,38.3 ,40.8 ,65.2 ,47.4 ,50.7 ,37.1 ,,,0.1319 ,37.3 ,37.2 ,4.08 ,30.5 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.14 ,0.01 ,1.93 ,0.56 ,0.57 ,""
2012/8/24 23:00,DS,-1.33 ,-0.003 ,39.8 ,39.4 ,39.4 ,38.9 ,38.6 ,38.6 ,38.9 ,38.6 ,38.6 ,107.1 ,71.5 ,40.9 ,47.5 ,39.5 ,46.5 ,41.3 ,39.5 ,40.9 ,37.6 ,39.3 ,39.8 ,40.1 ,38.4 ,40.9 ,65.2 ,47.4 ,50.7 ,37.1 ,,,0.1320 ,37.3 ,37.2 ,4.08 ,30.5 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.09 ,0.01 ,1.49 ,0.56 ,0.57 ,""
2012/8/25 5:00,DS,-1.33 ,-0.003 ,39.8 ,39.3 ,39.4 ,38.8 ,38.6 ,38.6 ,38.9 ,38.5 ,38.5 ,107.0 ,70.6 ,40.7 ,47.3 ,39.5 ,46.3 ,41.3 ,39.5 ,40.9 ,37.5 ,39.2 ,39.8 ,40.1 ,38.3 ,40.9 ,64.8 ,47.3 ,50.6 ,37.1 ,,,0.1320 ,37.3 ,37.2 ,4.08 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.04 ,0.01 ,1.63 ,0.56 ,0.57 ,""
2012/8/25 11:00,DS,-1.33 ,-0.003 ,39.7 ,39.2 ,39.3 ,38.7 ,38.5 ,38.5 ,38.8 ,38.5 ,38.4 ,107.0 ,69.9 ,40.5 ,47.0 ,39.4 ,46.1 ,41.2 ,39.5 ,40.7 ,37.4 ,39.2 ,39.7 ,40.0 ,38.3 ,40.8 ,64.4 ,47.1 ,50.5 ,37.0 ,,,0.1321 ,37.3 ,37.3 ,4.10 ,31.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.13 ,0.01 ,1.44 ,0.56 ,0.57 ,""
2012/8/25 17:00,DS,-1.32 ,-0.003 ,39.6 ,39.2 ,39.2 ,38.7 ,38.4 ,38.4 ,38.7 ,38.4 ,38.4 ,106.8 ,68.7 ,40.4 ,46.7 ,39.4 ,45.9 ,41.1 ,39.3 ,40.6 ,37.4 ,39.1 ,39.6 ,39.8 ,38.2 ,40.8 ,63.8 ,47.1 ,50.4 ,36.9 ,,,0.1322 ,37.3 ,37.3 ,3.99 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,19.0 ,0.425 ,0 ,26.10 ,0.01 ,1.62 ,0.56 ,0.57 ,""
2012/8/25 23:00,DS,-1.33 ,-0.003 ,39.5 ,39.1 ,39.1 ,38.6 ,38.3 ,38.3 ,38.6 ,38.3 ,38.2 ,106.9 ,67.9 ,40.1 ,46.4 ,39.2 ,45.6 ,40.9 ,39.2 ,40.5 ,37.2 ,39.0 ,39.4 ,39.7 ,38.1 ,40.7 ,63.3 ,47.0 ,50.2 ,36.9 ,,,0.1323 ,37.3 ,37.3 ,4.00 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,19.0 ,0.425 ,0 ,26.15 ,0.01 ,1.83 ,0.56 ,0.57 ,""
2012/8/26 5:00,DS,-1.33 ,-0.003 ,39.3 ,38.8 ,39.0 ,38.4 ,38.1 ,38.1 ,38.5 ,38.1 ,38.1 ,106.7 ,67.0 ,39.9 ,46.1 ,39.1 ,45.3 ,40.7 ,39.0 ,40.3 ,37.3 ,38.8 ,39.3 ,39.5 ,38.0 ,40.6 ,62.8 ,46.7 ,49.9 ,37.1 ,,,0.1324 ,37.4 ,37.3 ,3.90 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,18.5 ,0.425 ,0 ,26.12 ,0.01 ,2.28 ,0.56 ,0.57 ,""
2012/8/26 11:00,DS,-1.33 ,-0.003 ,39.1 ,38.7 ,38.8 ,38.2 ,38.0 ,37.9 ,38.3 ,38.0 ,37.9 ,106.7 ,66.3 ,39.5 ,45.8 ,38.9 ,45.0 ,40.6 ,38.8 ,40.1 ,37.1 ,38.7 ,39.1 ,39.3 ,37.9 ,40.4 ,62.3 ,46.5 ,49.7 ,37.0 ,,,0.1325 ,37.4 ,37.3 ,3.90 ,31.0 ,0.00 ,0.00 ,12.45 ,19.68 ,18.5 ,0.420 ,0 ,26.16 ,0.01 ,2.13 ,0.55 ,0.57 ,""
2012/8/26 17:00,DS,-1.32 ,-0.003 ,39.1 ,38.6 ,38.7 ,38.1 ,37.9 ,37.9 ,38.2 ,37.9 ,37.9 ,106.6 ,65.6 ,39.2 ,45.6 ,38.8 ,44.8 ,40.4 ,38.8 ,40.1 ,37.1 ,38.6 ,39.0 ,39.3 ,37.8 ,40.4 ,62.0 ,46.3 ,49.4 ,36.9 ,,,0.1325 ,37.4 ,37.4 ,3.90 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,19.5 ,0.425 ,0 ,26.06 ,0.01 ,2.57 ,0.55 ,0.57 ,""
2012/8/26 23:00,DS,-1.34 ,-0.003 ,39.0 ,38.6 ,38.7 ,38.1 ,37.9 ,37.8 ,38.2 ,37.8 ,37.8 ,106.8 ,65.4 ,38.9 ,45.5 ,38.7 ,44.8 ,40.4 ,38.7 ,40.0 ,37.0 ,38.5 ,39.0 ,39.2 ,37.8 ,40.3 ,61.8 ,46.2 ,49.4 ,36.9 ,,,0.1326 ,37.4 ,37.4 ,3.91 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,19.5 ,0.425 ,0 ,26.07 ,0.01 ,2.17 ,0.55 ,0.56 ,""
2012/8/27 5:00,DS,-1.34 ,-0.003 ,38.9 ,38.5 ,38.6 ,38.0 ,37.7 ,37.7 ,38.1 ,37.7 ,37.7 ,106.7 ,64.9 ,38.8 ,45.2 ,38.6 ,44.5 ,40.2 ,38.7 ,39.9 ,36.8 ,38.4 ,38.8 ,39.1 ,37.7 ,40.2 ,61.4 ,46.1 ,49.2 ,36.8 ,,,0.1326 ,37.4 ,37.4 ,3.91 ,31.0 ,0.00 ,0.00 ,12.51 ,19.78 ,20.0 ,0.425 ,0 ,26.02 ,0.01 ,2.36 ,0.55 ,0.57 ,""
2012/8/27 11:00,DS,-1.35 ,-0.003 ,38.8 ,38.4 ,38.5 ,37.9 ,37.7 ,37.6 ,38.0 ,37.6 ,37.6 ,106.8 ,64.6 ,38.7 ,45.0 ,38.5 ,44.3 ,40.1 ,38.5 ,39.8 ,36.7 ,38.3 ,38.7 ,39.0 ,37.6 ,40.1 ,61.1 ,45.9 ,49.0 ,36.8 ,,,0.1328 ,37.4 ,37.4 ,3.80 ,31.0 ,0.00 ,0.00 ,12.69 ,19.78 ,20.0 ,0.425 ,0 ,26.16 ,0.01 ,2.92 ,0.55 ,0.57 ,""
2012/8/27 17:00,DS,-1.34 ,-0.004 ,38.7 ,38.3 ,38.4 ,37.9 ,37.7 ,37.6 ,38.0 ,37.6 ,37.5 ,106.8 ,64.1 ,38.7 ,44.9 ,38.5 ,44.1 ,40.0 ,38.5 ,39.7 ,36.7 ,38.3 ,38.7 ,38.9 ,37.6 ,40.1 ,60.9 ,45.8 ,48.8 ,36.7 ,,,0.1328 ,37.4 ,37.4 ,3.80 ,31.0 ,0.00 ,0.00 ,12.63 ,19.68 ,20.0 ,0.420 ,0 ,26.09 ,0.01 ,4.95 ,0.55 ,0.57 ,""
2012/8/27 23:00,DS,-1.35 ,-0.004 ,38.7 ,38.3 ,38.4 ,37.9 ,37.6 ,37.6 ,37.9 ,37.5 ,37.5 ,106.9 ,63.7 ,38.6 ,44.8 ,38.4 ,44.0 ,39.9 ,38.4 ,39.7 ,36.6 ,38.2 ,38.6 ,38.8 ,37.6 ,40.0 ,60.7 ,45.7 ,48.7 ,36.6 ,,,0.1330 ,37.4 ,37.4 ,3.80 ,31.0 ,0.00 ,0.00 ,12.96 ,20.05 ,20.0 ,0.440 ,0 ,26.19 ,0.01 ,1.74 ,0.55 ,0.57 ,""
2012/8/28 5:00,DS,-1.36 ,-0.004 ,38.7 ,38.3 ,38.4 ,37.8 ,37.6 ,37.5 ,37.9 ,37.5 ,37.4 ,106.9 ,63.4 ,38.6 ,44.6 ,38.3 ,43.9 ,39.8 ,38.4 ,39.6 ,36.5 ,38.2 ,38.5 ,38.8 ,37.5 ,39.9 ,60.4 ,45.6 ,48.5 ,36.7 ,,,0.1330 ,37.4 ,37.4 ,3.81 ,31.0 ,0.00 ,0.00 ,12.96 ,20.05 ,20.0 ,0.440 ,0 ,26.22 ,0.01 ,2.11 ,0.56 ,0.57 ,""
2012/8/28 11:00,DS,-1.36 ,-0.004 ,38.6 ,38.2 ,38.3 ,37.7 ,37.5 ,37.4 ,37.8 ,37.4 ,37.4 ,106.9 ,63.1 ,38.5 ,44.5 ,38.2 ,43.8 ,39.8 ,38.4 ,39.6 ,36.4 ,38.1 ,38.5 ,38.7 ,37.4 ,39.8 ,60.2 ,45.4 ,48.4 ,36.7 ,,,0.1331 ,37.5 ,37.4 ,3.69 ,31.0 ,0.00 ,0.00 ,12.96 ,20.05 ,20.0 ,0.440 ,0 ,26.41 ,0.01 ,2.04 ,0.56 ,0.57 ,""
2012/8/28 17:00,DS,-1.33 ,-0.004 ,38.5 ,38.1 ,38.2 ,37.6 ,37.5 ,37.4 ,37.8 ,37.4 ,37.4 ,106.6 ,62.7 ,38.4 ,44.4 ,38.2 ,43.6 ,39.7 ,38.3 ,39.6 ,36.4 ,38.1 ,38.4 ,38.7 ,37.4 ,39.7 ,60.1 ,45.3 ,48.2 ,36.7 ,,,0.1329 ,37.5 ,37.4 ,3.69 ,31.0 ,0.00 ,0.00 ,12.81 ,19.96 ,20.0 ,0.435 ,0 ,26.16 ,0.01 ,2.11 ,0.55 ,0.57 ,""
2012/8/28 23:00,DS,-1.35 ,-0.004 ,38.6 ,38.1 ,38.2 ,37.7 ,37.5 ,37.4 ,37.8 ,37.4 ,37.3 ,106.7 ,62.4 ,38.5 ,44.3 ,38.1 ,43.5 ,39.7 ,38.2 ,39.5 ,36.3 ,38.0 ,38.4 ,38.6 ,37.4 ,39.7 ,59.9 ,45.2 ,48.0 ,36.8 ,,,0.1330 ,37.5 ,37.4 ,3.69 ,31.0 ,0.00 ,0.00 ,12.96 ,20.52 ,20.5 ,0.440 ,0 ,26.27 ,0.01 ,2.04 ,0.55 ,0.57 ,""
2012/8/29 5:00,DS,-1.36 ,-0.004 ,38.5 ,38.1 ,38.1 ,37.6 ,37.4 ,37.4 ,37.7 ,37.3 ,37.3 ,106.6 ,61.9 ,38.4 ,44.2 ,38.0 ,43.3 ,39.5 ,38.1 ,39.4 ,36.2 ,38.0 ,38.3 ,38.5 ,37.3 ,39.5 ,59.6 ,44.9 ,47.8 ,36.7 ,,,0.1330 ,37.5 ,37.4 ,3.69 ,31.0 ,0.00 ,0.00 ,12.96 ,20.05 ,20.5 ,0.440 ,0 ,26.35 ,0.01 ,1.98 ,0.55 ,0.57 ,""
2012/8/29 11:00,DS,-1.35 ,-0.004 ,38.3 ,37.9 ,38.0 ,37.5 ,37.3 ,37.2 ,37.6 ,37.2 ,37.2 ,106.6 ,61.2 ,38.2 ,44.1 ,37.9 ,43.1 ,39.4 ,38.1 ,39.3 ,36.1 ,37.9 ,38.2 ,38.4 ,37.2 ,39.3 ,59.4 ,44.7 ,47.4 ,36.6 ,,,0.1330 ,37.5 ,37.5 ,3.69 ,31.0 ,0.00 ,0.00 ,12.60 ,19.78 ,20.5 ,0.425 ,0 ,26.13 ,0.01 ,2.17 ,0.56 ,0.57 ,""
2012/8/29 17:00,DS,-1.33 ,-0.004 ,38.3 ,37.9 ,38.1 ,37.5 ,37.3 ,37.2 ,37.6 ,37.2 ,37.2 ,106.2 ,61.1 ,38.2 ,44.0 ,37.9 ,43.0 ,39.4 ,38.1 ,39.3 ,36.1 ,37.9 ,38.2 ,38.4 ,37.3 ,39.3 ,59.3 ,44.6 ,47.3 ,36.6 ,,,0.1329 ,37.5 ,37.5 ,3.69 ,31.0 ,0.00 ,0.00 ,12.60 ,19.78 ,20.5 ,0.425 ,0 ,26.15 ,0.01 ,2.05 ,0.56 ,0.57 ,""
2012/8/29 23:00,DS,-1.34 ,-0.004 ,38.3 ,37.9 ,38.0 ,37.5 ,37.3 ,37.2 ,37.6 ,37.2 ,37.1 ,106.3 ,60.9 ,38.2 ,43.8 ,37.9 ,42.9 ,39.3 ,38.0 ,39.2 ,36.1 ,37.8 ,38.1 ,38.4 ,37.2 ,39.3 ,59.2 ,44.5 ,47.3 ,36.6 ,,,0.1330 ,37.5 ,37.5 ,3.69 ,31.0 ,0.00 ,0.00 ,12.78 ,20.05 ,20.5 ,0.440 ,0 ,26.18 ,0.01 ,2.15 ,0.56 ,0.57 ,""
2012/8/30 5:00,DS,-1.34 ,-0.004 ,38.3 ,37.8 ,37.9 ,37.4 ,37.2 ,37.2 ,37.5 ,37.1 ,37.1 ,106.5 ,60.7 ,38.1 ,43.8 ,37.9 ,42.9 ,39.3 ,37.9 ,39.2 ,36.1 ,37.8 ,38.1 ,38.3 ,37.1 ,39.2 ,59.0 ,44.4 ,47.1 ,36.4 ,,,0.1329 ,37.5 ,37.5 ,3.69 ,31.0 ,0.00 ,0.00 ,12.78 ,20.05 ,20.5 ,0.440 ,0 ,26.17 ,0.01 ,1.86 ,0.56 ,0.57 ,""
2012/8/30 11:00,DS,-1.34 ,-0.004 ,38.2 ,37.8 ,37.9 ,37.4 ,37.2 ,37.1 ,37.4 ,37.0 ,37.0 ,106.3 ,60.4 ,38.1 ,43.7 ,37.8 ,42.8 ,39.2 ,37.9 ,39.2 ,36.1 ,37.7 ,38.1 ,38.3 ,37.1 ,39.1 ,58.9 ,44.2 ,46.9 ,36.5 ,,,0.1330 ,37.5 ,37.5 ,3.59 ,31.0 ,0.00 ,0.00 ,12.54 ,19.68 ,20.5 ,0.420 ,0 ,26.14 ,0.01 ,1.77 ,0.56 ,0.57 ,""
2012/8/30 17:00,DS,-1.33 ,-0.004 ,38.2 ,37.8 ,37.9 ,37.4 ,37.2 ,37.1 ,37.5 ,37.1 ,37.0 ,106.2 ,60.3 ,38.1 ,43.7 ,37.8 ,42.8 ,39.2 ,37.9 ,39.2 ,36.2 ,37.7 ,38.1 ,38.3 ,37.1 ,39.2 ,58.8 ,44.3 ,47.0 ,36.5 ,,,0.1329 ,37.6 ,37.5 ,3.59 ,31.0 ,0.00 ,0.00 ,12.78 ,20.05 ,20.5 ,0.440 ,0 ,26.05 ,0.01 ,2.03 ,0.56 ,0.57 ,""
2012/8/30 23:00,DS,-1.33 ,-0.004 ,38.2 ,37.8 ,37.9 ,37.4 ,37.2 ,37.1 ,37.5 ,37.0 ,37.0 ,106.2 ,60.5 ,38.1 ,43.6 ,37.8 ,42.9 ,39.2 ,37.9 ,39.1 ,36.1 ,37.7 ,38.1 ,38.3 ,37.1 ,39.2 ,58.7 ,44.4 ,47.1 ,36.5 ,,,0.1328 ,37.6 ,37.5 ,3.59 ,31.0 ,0.00 ,0.00 ,12.96 ,20.52 ,20.5 ,0.440 ,0 ,26.11 ,0.01 ,3.31 ,0.56 ,0.57 ,""
2012/8/31 5:00,DS,-1.34 ,-0.004 ,38.2 ,37.8 ,37.9 ,37.4 ,37.2 ,37.1 ,37.5 ,37.0 ,37.0 ,106.1 ,60.4 ,38.1 ,43.6 ,37.8 ,42.8 ,39.2 ,37.9 ,39.1 ,36.1 ,37.7 ,38.1 ,38.3 ,37.1 ,39.2 ,58.6 ,44.4 ,47.1 ,36.5 ,,,0.1329 ,37.6 ,37.5 ,3.59 ,31.0 ,0.00 ,0.00 ,12.96 ,20.52 ,20.5 ,0.440 ,0 ,26.12 ,0.01 ,1.60 ,0.56 ,0.57 ,""
2012/8/31 11:00,DS,-1.34 ,-0.004 ,38.1 ,37.7 ,37.8 ,37.3 ,37.1 ,37.0 ,37.4 ,37.0 ,37.0 ,106.2 ,60.0 ,38.0 ,43.5 ,37.7 ,42.6 ,39.2 ,37.8 ,39.0 ,36.0 ,37.7 ,38.0 ,38.2 ,37.0 ,39.1 ,58.4 ,44.2 ,46.9 ,36.5 ,,,0.1331 ,37.6 ,37.5 ,3.59 ,31.0 ,0.00 ,0.00 ,12.75 ,20.33 ,20.5 ,0.430 ,0 ,25.97 ,0.01 ,1.83 ,0.56 ,0.57 ,""
2012/8/31 17:00,DS,-1.34 ,-0.004 ,38.1 ,37.7 ,37.8 ,37.3 ,37.1 ,37.0 ,37.4 ,37.0 ,36.9 ,106.2 ,60.0 ,38.0 ,43.4 ,37.7 ,42.6 ,39.1 ,37.8 ,39.0 ,36.0 ,37.6 ,37.9 ,38.2 ,37.0 ,39.1 ,58.3 ,44.2 ,46.9 ,36.4 ,,,0.1331 ,37.6 ,37.5 ,3.59 ,30.5 ,0.00 ,0.00 ,12.87 ,20.05 ,20.5 ,0.440 ,0 ,25.99 ,0.01 ,2.17 ,0.56 ,0.57 ,""
2012/8/31 23:00,DS,-1.37 ,-0.004 ,38.1 ,37.8 ,37.8 ,37.3 ,37.1 ,37.1 ,37.4 ,37.0 ,36.9 ,106.6 ,60.0 ,37.9 ,43.5 ,37.7 ,42.5 ,39.1 ,37.8 ,39.0 ,36.0 ,37.6 ,37.9 ,38.2 ,37.0 ,39.1 ,58.3 ,44.2 ,46.8 ,36.4 ,,,0.1331 ,37.6 ,37.5 ,3.59 ,30.5 ,0.00 ,0.00 ,12.87 ,20.05 ,20.5 ,0.440 ,0 ,26.09 ,0.01 ,2.55 ,0.56 ,0.58 ,""
2012/9/1 5:00,DS,-1.39 ,-0.004 ,38.0 ,37.7 ,37.7 ,37.2 ,37.0 ,37.0 ,37.3 ,36.9 ,36.8 ,106.7 ,59.8 ,37.9 ,43.3 ,37.6 ,42.4 ,39.0 ,37.7 ,38.9 ,35.9 ,37.5 ,37.9 ,38.1 ,36.9 ,39.0 ,58.0 ,44.1 ,46.8 ,36.4 ,,,0.1332 ,37.6 ,37.6 ,3.59 ,31.0 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.12 ,0.01 ,1.77 ,0.56 ,0.57 ,""
2012/9/1 11:00,DS,-1.39 ,-0.004 ,37.9 ,37.6 ,37.6 ,37.1 ,36.9 ,36.9 ,37.2 ,36.8 ,36.8 ,106.7 ,59.6 ,37.8 ,43.2 ,37.5 ,42.3 ,38.9 ,37.6 ,38.8 ,35.8 ,37.4 ,37.7 ,38.0 ,36.8 ,38.9 ,57.9 ,44.0 ,46.6 ,36.3 ,,,0.1332 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,13.18 ,20.39 ,20.5 ,0.440 ,0 ,26.17 ,0.01 ,1.69 ,0.56 ,0.58 ,""
2012/9/1 17:00,DS,-1.38 ,-0.004 ,37.9 ,37.6 ,37.7 ,37.2 ,36.9 ,36.9 ,37.3 ,36.8 ,36.8 ,106.7 ,59.6 ,37.8 ,43.2 ,37.5 ,42.2 ,38.9 ,37.6 ,38.8 ,35.8 ,37.5 ,37.8 ,38.1 ,36.8 ,38.9 ,57.9 ,43.9 ,46.5 ,36.3 ,,,0.1332 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.11 ,0.01 ,1.50 ,0.56 ,0.58 ,""
2012/9/1 23:00,DS,-1.40 ,-0.004 ,37.9 ,37.6 ,37.6 ,37.1 ,36.9 ,36.9 ,37.2 ,36.8 ,36.8 ,106.9 ,59.5 ,37.8 ,43.2 ,37.5 ,42.2 ,38.9 ,37.6 ,38.8 ,35.8 ,37.4 ,37.8 ,38.1 ,36.8 ,38.8 ,57.8 ,43.9 ,46.5 ,36.3 ,,,0.1333 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.14 ,0.01 ,2.00 ,0.56 ,0.58 ,""
2012/9/2 5:00,DS,-1.39 ,-0.004 ,37.9 ,37.6 ,37.6 ,37.1 ,36.9 ,36.9 ,37.2 ,36.8 ,36.7 ,106.7 ,59.2 ,37.9 ,43.1 ,37.4 ,42.1 ,38.8 ,37.6 ,38.8 ,35.8 ,37.4 ,37.7 ,38.1 ,36.8 ,38.8 ,57.7 ,43.8 ,46.4 ,36.3 ,,,0.1332 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.04 ,0.01 ,3.21 ,0.56 ,0.58 ,""
2012/9/2 11:00,DS,-1.38 ,-0.004 ,37.9 ,37.6 ,37.6 ,37.1 ,36.9 ,36.8 ,37.2 ,36.8 ,36.7 ,106.8 ,59.0 ,37.8 ,43.0 ,37.4 ,42.0 ,38.7 ,37.6 ,38.8 ,35.6 ,37.4 ,37.7 ,38.0 ,36.8 ,38.8 ,57.6 ,43.8 ,46.4 ,36.3 ,,,0.1333 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,12.97 ,20.20 ,20.5 ,0.430 ,0 ,26.22 ,0.01 ,1.98 ,0.56 ,0.58 ,""
2012/9/2 17:00,DS,-1.37 ,-0.004 ,37.9 ,37.5 ,37.6 ,37.1 ,36.9 ,36.8 ,37.2 ,36.8 ,36.7 ,106.6 ,59.2 ,37.8 ,43.0 ,37.5 ,42.1 ,38.7 ,37.6 ,38.9 ,35.6 ,37.4 ,37.8 ,38.1 ,36.8 ,38.9 ,57.5 ,43.9 ,46.5 ,36.3 ,,,0.1331 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.08 ,0.01 ,1.81 ,0.56 ,0.58 ,""
2012/9/2 23:00,DS,-1.38 ,-0.004 ,37.9 ,37.5 ,37.6 ,37.0 ,36.9 ,36.8 ,37.2 ,36.7 ,36.7 ,106.7 ,59.1 ,37.8 ,42.9 ,37.4 ,42.0 ,38.7 ,37.6 ,38.8 ,35.6 ,37.4 ,37.8 ,38.0 ,36.8 ,38.9 ,57.3 ,43.8 ,46.4 ,36.3 ,,,0.1331 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.13 ,0.01 ,2.48 ,0.56 ,0.58 ,""
2012/9/3 5:00,DS,-1.38 ,-0.004 ,37.8 ,37.4 ,37.5 ,37.0 ,36.8 ,36.8 ,37.1 ,36.7 ,36.6 ,106.5 ,59.0 ,37.7 ,42.8 ,37.4 ,41.9 ,38.6 ,37.5 ,38.8 ,35.5 ,37.3 ,37.7 ,37.9 ,36.7 ,38.9 ,57.2 ,43.7 ,46.4 ,36.2 ,,,0.1330 ,37.6 ,37.6 ,3.49 ,31.0 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.18 ,0.01 ,1.77 ,0.56 ,0.58 ,""
2012/9/3 11:00,DS,-1.38 ,-0.004 ,37.8 ,37.4 ,37.5 ,37.0 ,36.8 ,36.8 ,37.1 ,36.6 ,36.6 ,106.6 ,58.9 ,37.7 ,42.8 ,37.4 ,41.9 ,38.6 ,37.4 ,38.7 ,35.4 ,37.3 ,37.6 ,37.9 ,36.7 ,38.8 ,57.2 ,43.7 ,46.3 ,36.2 ,,,0.1331 ,37.6 ,37.6 ,3.49 ,30.5 ,0.00 ,0.00 ,12.84 ,20.01 ,20.5 ,0.420 ,0 ,26.18 ,0.01 ,2.17 ,0.56 ,0.58 ,""
2012/9/3 17:00,DS,-1.38 ,-0.004 ,37.7 ,37.4 ,37.4 ,36.9 ,36.7 ,36.7 ,37.0 ,36.6 ,36.6 ,106.6 ,58.5 ,37.7 ,42.8 ,37.3 ,41.8 ,38.6 ,37.5 ,38.7 ,35.5 ,37.3 ,37.6 ,37.9 ,36.7 ,38.7 ,57.1 ,43.5 ,46.0 ,36.2 ,,,0.1332 ,37.6 ,37.6 ,3.49 ,30.5 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.00 ,0.01 ,2.24 ,0.56 ,0.58 ,""
2012/9/3 23:00,DS,-1.41 ,-0.004 ,37.6 ,37.3 ,37.4 ,36.9 ,36.6 ,36.6 ,36.9 ,36.5 ,36.5 ,106.8 ,58.1 ,37.6 ,42.7 ,37.2 ,41.5 ,38.4 ,37.3 ,38.6 ,35.3 ,37.1 ,37.5 ,37.8 ,36.6 ,38.4 ,57.0 ,43.3 ,45.7 ,36.1 ,,,0.1335 ,37.6 ,37.6 ,3.49 ,30.5 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.22 ,0.01 ,1.61 ,0.56 ,0.58 ,""
2012/9/4 5:00,DS,-1.42 ,-0.004 ,37.5 ,37.1 ,37.2 ,36.8 ,36.5 ,36.5 ,36.8 ,36.4 ,36.4 ,106.7 ,57.8 ,37.5 ,42.5 ,37.1 ,41.4 ,38.3 ,37.2 ,38.5 ,35.1 ,37.0 ,37.4 ,37.7 ,36.5 ,38.3 ,56.8 ,43.1 ,45.6 ,35.9 ,,,0.1336 ,37.7 ,37.6 ,3.38 ,30.5 ,0.00 ,0.00 ,13.09 ,20.39 ,20.5 ,0.440 ,0 ,26.22 ,0.01 ,2.43 ,0.56 ,0.58 ,""
2012/9/4 11:00,DS,-1.42 ,-0.004 ,37.4 ,37.0 ,37.1 ,36.6 ,36.4 ,36.3 ,36.7 ,36.3 ,36.3 ,106.8 ,57.5 ,37.4 ,42.4 ,37.0 ,41.2 ,38.2 ,37.1 ,38.4 ,35.1 ,36.9 ,37.3 ,37.6 ,36.4 ,38.2 ,56.6 ,43.0 ,45.4 ,35.9 ,,,0.1395 ,37.7 ,37.6 ,3.38 ,30.5 ,0.00 ,0.00 ,12.84 ,20.01 ,21.0 ,0.420 ,0 ,26.21 ,0.01 ,2.24 ,0.56 ,0.58 ,""
2012/9/4 17:00,DS,-1.45 ,-0.004 ,37.4 ,37.0 ,37.1 ,36.7 ,36.4 ,36.3 ,36.8 ,36.3 ,36.3 ,107.0 ,57.8 ,37.3 ,42.5 ,37.0 ,41.3 ,38.2 ,37.1 ,38.4 ,35.2 ,36.9 ,37.3 ,37.6 ,36.3 ,38.2 ,56.9 ,43.0 ,45.4 ,35.9 ,,,0.1399 ,37.7 ,37.6 ,3.38 ,30.5 ,0.78 ,0.78 ,13.09 ,20.39 ,22.0 ,0.440 ,0 ,26.78 ,0.01 ,1.89 ,0.56 ,0.58 ,""
2012/9/4 23:00,DS,-1.46 ,-0.004 ,37.1 ,36.7 ,36.8 ,36.3 ,36.0 ,36.1 ,36.4 ,36.1 ,36.0 ,106.7 ,57.3 ,37.1 ,42.1 ,36.7 ,41.0 ,37.9 ,36.8 ,38.1 ,34.8 ,36.7 ,37.1 ,37.3 ,36.1 ,37.9 ,56.5 ,42.6 ,45.1 ,35.6 ,,,0.1399 ,37.7 ,37.6 ,3.38 ,30.5 ,0.67 ,0.66 ,13.09 ,20.39 ,22.0 ,0.440 ,0 ,26.04 ,0.01 ,1.82 ,0.55 ,0.58 ,""
2012/9/5 5:00,DS,-1.48 ,-0.004 ,36.9 ,36.5 ,36.6 ,36.0 ,35.8 ,35.9 ,36.1 ,35.8 ,35.7 ,106.7 ,56.9 ,36.8 ,41.8 ,36.4 ,40.6 ,37.6 ,36.6 ,37.8 ,34.4 ,36.4 ,36.8 ,37.1 ,35.8 ,37.6 ,55.9 ,42.2 ,44.6 ,35.2 ,,,0.1399 ,37.7 ,37.7 ,3.28 ,30.0 ,0.60 ,0.60 ,13.18 ,20.39 ,21.5 ,0.440 ,0 ,26.06 ,0.01 ,1.81 ,0.55 ,0.58 ,""
2012/9/5 11:00,DS,-1.47 ,-0.004 ,36.8 ,36.4 ,36.5 ,35.9 ,35.8 ,35.8 ,36.0 ,35.7 ,35.6 ,106.9 ,56.8 ,36.7 ,41.7 ,36.3 ,40.6 ,37.5 ,36.4 ,37.7 ,34.4 ,36.3 ,36.6 ,36.9 ,35.7 ,37.5 ,55.6 ,42.1 ,44.5 ,35.1 ,,,0.1400 ,37.7 ,37.7 ,3.28 ,30.0 ,0.54 ,0.54 ,12.97 ,20.20 ,21.5 ,0.430 ,0 ,26.08 ,0.01 ,2.91 ,0.55 ,0.58 ,""
2012/9/5 17:00,DS,-1.45 ,-0.004 ,36.9 ,36.5 ,36.6 ,36.1 ,35.9 ,35.9 ,36.2 ,35.8 ,35.8 ,106.8 ,56.9 ,36.9 ,41.8 ,36.5 ,40.7 ,37.6 ,36.6 ,37.9 ,34.5 ,36.4 ,36.8 ,37.0 ,35.8 ,37.7 ,55.7 ,42.3 ,44.7 ,35.3 ,,,0.1399 ,37.7 ,37.7 ,3.28 ,30.0 ,0.50 ,0.50 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.03 ,0.01 ,2.94 ,0.55 ,0.58 ,""
2012/9/5 23:00,DS,-1.47 ,-0.004 ,36.9 ,36.5 ,36.6 ,36.1 ,35.8 ,35.9 ,36.1 ,35.8 ,35.7 ,106.9 ,56.9 ,36.8 ,41.8 ,36.4 ,40.7 ,37.6 ,36.6 ,37.9 ,34.5 ,36.4 ,36.8 ,37.0 ,35.8 ,37.6 ,55.6 ,42.3 ,44.7 ,35.2 ,,,0.1400 ,37.7 ,37.7 ,3.28 ,30.0 ,0.45 ,0.44 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.22 ,0.01 ,2.94 ,0.55 ,0.58 ,""
2012/9/6 5:00,DS,-1.47 ,-0.004 ,36.8 ,36.3 ,36.5 ,35.9 ,35.7 ,35.8 ,35.9 ,35.6 ,35.6 ,106.7 ,56.6 ,36.7 ,41.6 ,36.3 ,40.5 ,37.5 ,36.4 ,37.7 ,34.3 ,36.3 ,36.6 ,36.9 ,35.6 ,37.5 ,55.3 ,42.1 ,44.5 ,35.1 ,,,0.1398 ,37.7 ,37.7 ,3.28 ,30.0 ,0.41 ,0.41 ,13.18 ,20.39 ,21.5 ,0.440 ,0 ,26.14 ,0.01 ,2.46 ,0.56 ,0.58 ,""
2012/9/6 11:00,DS,-1.46 ,-0.005 ,36.7 ,36.3 ,36.5 ,35.9 ,35.8 ,35.7 ,36.0 ,35.6 ,35.6 ,106.7 ,56.5 ,36.6 ,41.5 ,36.2 ,40.4 ,37.4 ,36.3 ,37.7 ,34.3 ,36.2 ,36.6 ,36.8 ,35.6 ,37.5 ,55.2 ,42.0 ,44.4 ,35.1 ,,,0.1397 ,37.7 ,37.7 ,3.18 ,30.0 ,0.38 ,0.38 ,12.81 ,20.11 ,21.5 ,0.425 ,0 ,26.17 ,0.01 ,2.82 ,0.55 ,0.58 ,""
2012/9/6 17:00,DS,-1.47 ,-0.005 ,36.7 ,36.3 ,36.5 ,35.9 ,35.7 ,35.8 ,36.0 ,35.6 ,35.6 ,106.7 ,56.8 ,36.6 ,41.6 ,36.3 ,40.5 ,37.5 ,36.4 ,37.7 ,34.3 ,36.3 ,36.6 ,36.8 ,35.6 ,37.5 ,55.4 ,42.1 ,44.5 ,35.1 ,,,0.1397 ,37.7 ,37.7 ,3.18 ,30.0 ,0.35 ,0.35 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.16 ,0.01 ,2.77 ,0.55 ,0.58 ,""
2012/9/6 23:00,DS,-1.49 ,-0.005 ,36.7 ,36.2 ,36.4 ,35.8 ,35.6 ,35.6 ,35.8 ,35.6 ,35.5 ,106.8 ,56.7 ,36.5 ,41.5 ,36.1 ,40.4 ,37.4 ,36.3 ,37.6 ,34.1 ,36.1 ,36.5 ,36.7 ,35.5 ,37.4 ,55.2 ,42.0 ,44.4 ,35.0 ,,,0.1398 ,37.7 ,37.7 ,3.18 ,30.0 ,0.31 ,0.31 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.17 ,0.01 ,2.81 ,0.55 ,0.58 ,""
2012/9/7 5:00,DS,-1.52 ,-0.005 ,36.4 ,36.0 ,36.1 ,35.5 ,35.3 ,35.4 ,35.6 ,35.3 ,35.3 ,106.8 ,56.3 ,36.4 ,41.2 ,35.9 ,40.1 ,37.1 ,36.1 ,37.4 ,33.9 ,36.0 ,36.3 ,36.6 ,35.4 ,37.2 ,54.7 ,41.7 ,44.1 ,34.7 ,,,0.1399 ,37.7 ,37.7 ,3.08 ,30.0 ,0.28 ,0.28 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.08 ,0.01 ,2.83 ,0.56 ,0.58 ,""
2012/9/7 11:00,DS,-1.51 ,-0.005 ,36.5 ,36.1 ,36.1 ,35.6 ,35.4 ,35.4 ,35.6 ,35.4 ,35.3 ,107.1 ,56.9 ,36.3 ,41.3 ,36.0 ,40.3 ,37.2 ,36.1 ,37.4 ,33.9 ,35.9 ,36.3 ,36.5 ,35.3 ,37.2 ,55.0 ,41.5 ,43.9 ,34.8 ,,,0.1400 ,37.7 ,37.7 ,3.08 ,30.0 ,0.25 ,0.25 ,12.81 ,20.11 ,21.5 ,0.425 ,0 ,26.07 ,0.01 ,2.99 ,0.56 ,0.58 ,""
2012/9/7 17:00,DS,-1.49 ,-0.005 ,36.6 ,36.2 ,36.3 ,35.8 ,35.6 ,35.6 ,35.8 ,35.5 ,35.5 ,107.0 ,57.6 ,36.5 ,41.7 ,36.2 ,40.6 ,37.4 ,36.3 ,37.6 ,34.3 ,36.1 ,36.5 ,36.7 ,35.5 ,37.4 ,55.5 ,41.9 ,44.3 ,35.0 ,,,0.1399 ,37.7 ,37.7 ,2.97 ,30.0 ,0.23 ,0.23 ,12.93 ,20.30 ,21.5 ,0.435 ,0 ,26.07 ,0.01 ,3.00 ,0.56 ,0.58 ,""
2012/9/7 23:00,DS,-1.52 ,-0.005 ,36.6 ,36.1 ,36.3 ,35.7 ,35.5 ,35.6 ,35.8 ,35.5 ,35.5 ,107.1 ,58.3 ,36.5 ,41.7 ,36.1 ,40.7 ,37.4 ,36.2 ,37.6 ,34.2 ,36.1 ,36.5 ,36.7 ,35.5 ,37.4 ,55.7 ,41.9 ,44.4 ,34.9 ,,,0.1400 ,37.7 ,37.7 ,2.97 ,30.0 ,0.20 ,0.20 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.27 ,0.01 ,5.52 ,0.55 ,0.57 ,""
2012/9/8 5:00,DS,-1.55 ,-0.005 ,36.3 ,35.9 ,36.0 ,35.4 ,35.2 ,35.3 ,35.4 ,35.2 ,35.2 ,107.0 ,57.6 ,36.2 ,41.4 ,35.9 ,40.3 ,37.1 ,36.0 ,37.3 ,33.8 ,35.8 ,36.2 ,36.4 ,35.2 ,37.0 ,55.2 ,41.5 ,44.0 ,34.5 ,,,0.1399 ,37.7 ,37.7 ,2.87 ,30.0 ,0.18 ,0.18 ,13.09 ,20.39 ,21.5 ,0.440 ,0 ,26.30 ,0.01 ,2.48 ,0.55 ,0.57 ,""
2012/9/8 11:00,DS,-1.53 ,-0.005 ,36.3 ,35.8 ,36.0 ,35.4 ,35.2 ,35.2 ,35.4 ,35.1 ,35.1 ,107.0 ,57.3 ,36.2 ,41.2 ,35.8 ,40.2 ,37.0 ,35.9 ,37.2 ,33.8 ,35.7 ,36.1 ,36.3 ,35.1 ,37.0 ,55.0 ,41.4 ,43.8 ,34.5 ,,,0.1399 ,37.7 ,37.7 ,2.77 ,29.5 ,0.16 ,0.16 ,13.03 ,20.30 ,21.5 ,0.435 ,0 ,26.30 ,0.01 ,1.73 ,0.56 ,0.57 ,""
2012/9/8 17:00,DS,-1.49 ,-0.005 ,36.4 ,36.1 ,36.2 ,35.6 ,35.5 ,35.4 ,35.7 ,35.4 ,35.4 ,107.0 ,57.3 ,36.4 ,41.4 ,36.0 ,40.3 ,37.2 ,36.1 ,37.4 ,34.2 ,36.0 ,36.4 ,36.5 ,35.4 ,37.3 ,55.2 ,41.7 ,44.1 ,34.7 ,,,0.1396 ,37.7 ,37.6 ,2.77 ,29.5 ,0.17 ,0.17 ,13.03 ,20.30 ,21.5 ,0.435 ,0 ,26.15 ,0.01 ,1.83 ,0.56 ,0.57 ,""
2012/9/8 23:00,DS,-1.49 ,-0.005 ,36.5 ,36.2 ,36.3 ,35.8 ,35.5 ,35.5 ,35.8 ,35.4 ,35.4 ,107.1 ,57.4 ,36.5 ,41.5 ,36.1 ,40.4 ,37.3 ,36.2 ,37.5 ,34.3 ,36.0 ,36.4 ,36.6 ,35.4 ,37.4 ,55.2 ,41.8 ,44.2 ,34.8 ,,,0.1398 ,37.7 ,37.7 ,2.77 ,29.5 ,0.15 ,0.15 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.33 ,0.01 ,1.81 ,0.56 ,0.57 ,""
2012/9/9 5:00,DS,-1.49 ,-0.005 ,36.4 ,36.1 ,36.2 ,35.6 ,35.4 ,35.5 ,35.7 ,35.4 ,35.3 ,106.6 ,56.9 ,36.4 ,41.3 ,36.1 ,40.3 ,37.3 ,36.1 ,37.4 ,34.2 ,36.0 ,36.4 ,36.6 ,35.4 ,37.3 ,54.9 ,41.8 ,44.2 ,34.6 ,,,0.1395 ,37.7 ,37.6 ,2.77 ,29.5 ,0.15 ,0.15 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.25 ,0.01 ,2.03 ,0.56 ,0.57 ,""
2012/9/9 11:00,DS,-1.48 ,-0.005 ,36.4 ,36.0 ,36.1 ,35.6 ,35.5 ,35.4 ,35.7 ,35.4 ,35.3 ,106.8 ,56.8 ,36.3 ,41.2 ,36.0 ,40.2 ,37.2 ,36.1 ,37.4 ,34.3 ,36.0 ,36.3 ,36.5 ,35.4 ,37.3 ,54.8 ,41.7 ,44.0 ,34.6 ,,,0.1395 ,37.7 ,37.7 ,2.76 ,29.5 ,0.14 ,0.13 ,12.93 ,20.30 ,21.5 ,0.435 ,0 ,26.15 ,0.01 ,1.86 ,0.55 ,0.57 ,""
2012/9/9 17:00,DS,-1.45 ,-0.005 ,36.5 ,36.2 ,36.3 ,35.8 ,35.6 ,35.6 ,35.9 ,35.5 ,35.5 ,106.7 ,56.9 ,36.5 ,41.3 ,36.2 ,40.4 ,37.3 ,36.3 ,37.5 ,34.5 ,36.1 ,36.5 ,36.6 ,35.5 ,37.4 ,55.0 ,41.9 ,44.3 ,34.7 ,,,0.1392 ,37.7 ,37.6 ,2.76 ,30.0 ,0.14 ,0.13 ,12.93 ,20.30 ,21.5 ,0.435 ,0 ,26.08 ,0.01 ,3.04 ,0.55 ,0.57 ,""
2012/9/9 23:00,DS,-1.46 ,-0.005 ,36.6 ,36.3 ,36.4 ,35.8 ,35.6 ,35.6 ,35.9 ,35.5 ,35.5 ,106.6 ,56.9 ,36.6 ,41.3 ,36.3 ,40.4 ,37.4 ,36.3 ,37.6 ,34.5 ,36.1 ,36.5 ,36.7 ,35.6 ,37.5 ,55.0 ,42.0 ,44.3 ,34.8 ,,,0.1393 ,37.7 ,37.7 ,2.76 ,30.0 ,0.12 ,0.12 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.25 ,0.01 ,2.36 ,0.55 ,0.57 ,""
2012/9/10 5:00,DS,-1.46 ,-0.005 ,36.4 ,36.1 ,36.2 ,35.6 ,35.4 ,35.5 ,35.7 ,35.4 ,35.4 ,106.3 ,56.6 ,36.4 ,41.0 ,36.1 ,40.2 ,37.2 ,36.1 ,37.4 ,34.2 ,36.0 ,36.4 ,36.6 ,35.4 ,37.3 ,54.7 ,41.7 ,44.1 ,34.6 ,,,0.1391 ,37.7 ,37.6 ,2.76 ,30.0 ,0.12 ,0.12 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.12 ,0.01 ,2.03 ,0.55 ,0.57 ,""
2012/9/10 11:00,DS,-1.45 ,-0.005 ,36.4 ,36.1 ,36.2 ,35.6 ,35.5 ,35.4 ,35.7 ,35.4 ,35.3 ,106.3 ,56.4 ,36.3 ,41.0 ,36.0 ,40.1 ,37.2 ,36.1 ,37.3 ,34.2 ,35.9 ,36.3 ,36.5 ,35.3 ,37.3 ,54.6 ,41.6 ,43.9 ,34.6 ,,,0.1390 ,37.7 ,37.6 ,2.76 ,30.0 ,0.12 ,0.11 ,12.87 ,20.20 ,21.5 ,0.430 ,0 ,26.17 ,0.01 ,1.86 ,0.55 ,0.57 ,""
2012/9/10 17:00,DS,-1.42 ,-0.005 ,36.5 ,36.1 ,36.3 ,35.8 ,35.6 ,35.5 ,35.8 ,35.5 ,35.4 ,106.1 ,56.4 ,36.5 ,41.1 ,36.2 ,40.2 ,37.3 ,36.2 ,37.4 ,34.5 ,36.0 ,36.4 ,36.6 ,35.5 ,37.4 ,54.7 ,41.7 ,44.1 ,34.7 ,,,0.1388 ,37.7 ,37.6 ,2.76 ,30.0 ,0.12 ,0.12 ,12.87 ,20.20 ,21.5 ,0.430 ,0 ,26.06 ,0.01 ,1.66 ,0.55 ,0.57 ,""
2012/9/10 23:00,DS,-1.43 ,-0.005 ,36.5 ,36.2 ,36.3 ,35.8 ,35.6 ,35.6 ,35.9 ,35.5 ,35.5 ,106.2 ,56.6 ,36.5 ,41.1 ,36.2 ,40.3 ,37.3 ,36.2 ,37.5 ,34.5 ,36.1 ,36.5 ,36.6 ,35.5 ,37.4 ,54.7 ,41.8 ,44.2 ,34.7 ,,,0.1388 ,37.7 ,37.6 ,2.76 ,30.0 ,0.11 ,0.10 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.23 ,0.01 ,1.73 ,0.56 ,0.57 ,""
2012/9/11 5:00,DS,-1.43 ,-0.005 ,36.4 ,36.1 ,36.2 ,35.6 ,35.4 ,35.5 ,35.7 ,35.4 ,35.3 ,106.0 ,56.3 ,36.3 ,41.0 ,36.1 ,40.2 ,37.3 ,36.1 ,37.3 ,34.3 ,36.0 ,36.3 ,36.5 ,35.4 ,37.3 ,54.7 ,41.7 ,44.0 ,34.6 ,,,0.1386 ,37.7 ,37.6 ,2.76 ,30.0 ,0.10 ,0.10 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.26 ,0.01 ,2.36 ,0.55 ,0.57 ,""
2012/9/11 11:00,DS,-1.42 ,-0.005 ,36.3 ,36.0 ,36.1 ,35.6 ,35.4 ,35.4 ,35.6 ,35.3 ,35.3 ,106.2 ,56.1 ,36.3 ,40.9 ,36.0 ,40.1 ,37.1 ,36.1 ,37.2 ,34.3 ,35.9 ,36.3 ,36.4 ,35.3 ,37.3 ,54.4 ,41.5 ,43.8 ,34.5 ,,,0.1386 ,37.7 ,37.6 ,2.65 ,30.0 ,0.10 ,0.10 ,12.87 ,20.20 ,21.5 ,0.430 ,0 ,26.08 ,0.01 ,1.76 ,0.56 ,0.57 ,""
2012/9/11 17:00,DS,-1.40 ,-0.005 ,36.4 ,36.1 ,36.3 ,35.8 ,35.6 ,35.5 ,35.8 ,35.4 ,35.4 ,106.0 ,56.2 ,36.4 ,41.0 ,36.1 ,40.1 ,37.2 ,36.2 ,37.4 ,34.5 ,36.0 ,36.4 ,36.5 ,35.5 ,37.4 ,54.6 ,41.7 ,44.1 ,34.6 ,,,0.1384 ,37.7 ,37.6 ,2.65 ,30.0 ,0.10 ,0.10 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.03 ,0.01 ,2.00 ,0.55 ,0.57 ,""
2012/9/11 23:00,DS,-1.42 ,-0.005 ,36.4 ,36.1 ,36.3 ,35.8 ,35.5 ,35.5 ,35.8 ,35.5 ,35.4 ,106.1 ,56.6 ,36.4 ,41.0 ,36.1 ,40.3 ,37.2 ,36.1 ,37.4 ,34.4 ,36.0 ,36.4 ,36.6 ,35.5 ,37.4 ,54.8 ,41.8 ,44.1 ,34.8 ,,,0.1385 ,37.7 ,37.6 ,2.65 ,30.0 ,0.09 ,0.08 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.24 ,0.01 ,1.95 ,0.56 ,0.57 ,""
2012/9/12 5:00,DS,-1.44 ,-0.005 ,36.3 ,35.9 ,36.2 ,35.6 ,35.4 ,35.3 ,35.6 ,35.3 ,35.3 ,106.0 ,56.4 ,36.3 ,40.9 ,36.0 ,40.1 ,37.1 ,36.1 ,37.3 ,34.2 ,35.9 ,36.3 ,36.4 ,35.3 ,37.2 ,54.6 ,41.5 ,43.9 ,34.6 ,,,0.1384 ,37.7 ,37.6 ,2.55 ,30.0 ,0.07 ,0.07 ,12.99 ,20.39 ,21.5 ,0.440 ,0 ,26.03 ,0.01 ,1.83 ,0.56 ,0.57 ,""
2012/9/12 11:00,DS,-1.44 ,-0.005 ,36.2 ,35.9 ,36.1 ,35.6 ,35.3 ,35.3 ,35.5 ,35.3 ,35.2 ,106.0 ,56.5 ,36.1 ,40.8 ,35.9 ,40.1 ,37.0 ,36.0 ,37.2 ,34.1 ,35.8 ,36.1 ,36.4 ,35.2 ,37.2 ,54.4 ,41.4 ,43.8 ,34.6 ,,,0.1384 ,37.7 ,37.6 ,2.55 ,30.5 ,0.07 ,0.07 ,12.87 ,20.20 ,21.5 ,0.430 ,0 ,26.04 ,0.01 ,1.45 ,0.55 ,0.57 ,""
2012/9/12 17:00,DS,-1.41 ,-0.005 ,36.3 ,36.0 ,36.2 ,35.7 ,35.4 ,35.4 ,35.6 ,35.4 ,35.3 ,106.0 ,56.7 ,36.4 ,41.0 ,36.0 ,40.1 ,37.1 ,36.0 ,37.3 ,34.3 ,35.9 ,36.3 ,36.5 ,35.4 ,37.3 ,54.4 ,41.5 ,43.8 ,34.7 ,,,0.1382 ,37.7 ,37.6 ,2.55 ,30.5 ,0.08 ,0.08 ,12.87 ,20.20 ,21.5 ,0.430 ,0 ,26.13 ,0.01 ,2.57 ,0.56 ,0.57 ,""
2012/9/12 23:00,DS,-1.44 ,-0.005 ,36.2 ,35.8 ,36.1 ,35.6 ,35.2 ,35.3 ,35.5 ,35.3 ,35.3 ,106.0 ,57.1 ,36.3 ,41.0 ,36.0 ,40.2 ,37.1 ,36.0 ,37.3 ,34.2 ,35.9 ,36.3 ,36.5 ,35.3 ,37.2 ,54.5 ,41.4 ,43.8 ,34.6 ,,,0.1383 ,37.7 ,37.6 ,2.55 ,30.5 ,0.07 ,0.06 ,12.99 ,20.39 ,21.0 ,0.440 ,0 ,26.20 ,0.01 ,2.77 ,0.55 ,0.57 ,""
2012/9/13 5:00,DS,-1.44 ,-0.005 ,36.1 ,35.7 ,36.0 ,35.4 ,35.1 ,35.2 ,35.3 ,35.1 ,35.1 ,105.9 ,56.6 ,36.2 ,40.8 ,35.8 ,40.0 ,36.9 ,35.8 ,37.1 ,34.0 ,35.7 ,36.1 ,36.4 ,35.2 ,37.1 ,54.2 ,41.2 ,43.5 ,34.4 ,,,0.1381 ,37.7 ,37.6 ,2.55 ,30.5 ,0.07 ,0.07 ,12.99 ,20.39 ,21.0 ,0.440 ,0 ,26.06 ,0.01 ,1.51 ,0.56 ,0.57 ,""
2012/9/13 11:00,DS,-1.43 ,-0.005 ,36.2 ,35.8 ,35.9 ,35.4 ,35.3 ,35.3 ,35.5 ,35.3 ,35.2 ,106.0 ,56.8 ,36.3 ,41.1 ,35.9 ,40.1 ,37.0 ,35.9 ,37.2 ,34.2 ,35.8 ,36.2 ,36.5 ,35.3 ,37.2 ,54.3 ,41.3 ,43.7 ,34.5 ,,,0.1381 ,37.7 ,37.6 ,2.45 ,30.5 ,0.06 ,0.06 ,12.44 ,19.82 ,21.0 ,0.410 ,0 ,26.14 ,0.01 ,5.45 ,0.55 ,0.57 ,""
2012/9/13 17:00,DS,-1.41 ,-0.005 ,36.4 ,35.9 ,36.1 ,35.5 ,35.5 ,35.4 ,35.6 ,35.4 ,35.7 ,105.9 ,57.1 ,36.4 ,41.2 ,36.1 ,40.3 ,37.2 ,36.0 ,37.4 ,34.5 ,36.0 ,36.4 ,36.6 ,35.4 ,37.4 ,54.6 ,41.5 ,43.9 ,34.7 ,,,0.1381 ,37.7 ,37.6 ,2.44 ,31.0 ,0.05 ,0.05 ,12.99 ,20.39 ,21.0 ,0.440 ,0 ,25.90 ,0.01 ,1.86 ,0.55 ,0.57 ,""
2012/9/13 23:00,DS,-1.44 ,-0.005 ,36.5 ,36.0 ,36.1 ,35.6 ,35.6 ,35.5 ,35.8 ,35.5 ,35.8 ,106.2 ,59.1 ,36.5 ,41.7 ,36.2 ,40.9 ,37.3 ,36.1 ,37.6 ,34.6 ,36.1 ,36.5 ,36.7 ,35.4 ,37.4 ,55.5 ,41.9 ,44.3 ,34.8 ,,,0.1383 ,37.7 ,37.6 ,2.44 ,31.5 ,0.04 ,0.04 ,12.99 ,20.39 ,21.0 ,0.440 ,0 ,26.15 ,0.01 ,1.79 ,0.56 ,0.57 ,""
2012/9/14 5:00,DS,-1.45 ,-0.005 ,36.5 ,36.1 ,36.2 ,35.7 ,35.7 ,35.6 ,35.8 ,35.6 ,35.8 ,106.2 ,59.2 ,36.5 ,41.8 ,36.3 ,40.9 ,37.4 ,36.2 ,37.6 ,34.7 ,36.1 ,36.6 ,36.8 ,35.5 ,37.6 ,55.6 ,42.1 ,44.5 ,34.9 ,,,0.1382 ,37.7 ,37.6 ,2.44 ,31.5 ,0.03 ,0.03 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.10 ,0.01 ,2.15 ,0.56 ,0.57 ,""
2012/9/14 11:00,DS,-1.45 ,-0.005 ,36.6 ,36.1 ,36.2 ,35.6 ,35.8 ,35.6 ,35.9 ,35.6 ,35.8 ,106.6 ,59.8 ,36.7 ,42.0 ,36.4 ,41.1 ,37.5 ,36.3 ,37.7 ,34.8 ,36.3 ,36.7 ,36.9 ,35.6 ,37.7 ,55.9 ,42.2 ,44.7 ,35.0 ,,,0.1383 ,37.7 ,37.6 ,2.44 ,31.5 ,0.03 ,0.02 ,12.81 ,20.11 ,20.5 ,0.425 ,0 ,26.07 ,0.01 ,2.08 ,0.56 ,0.57 ,""
2012/9/14 17:00,DS,-1.44 ,-0.005 ,36.7 ,36.2 ,36.2 ,35.8 ,35.7 ,35.6 ,36.0 ,35.6 ,35.9 ,106.6 ,59.8 ,36.8 ,42.0 ,36.7 ,41.4 ,37.8 ,36.6 ,37.7 ,34.8 ,36.2 ,36.7 ,36.8 ,35.6 ,37.7 ,56.0 ,42.4 ,44.9 ,35.0 ,,,0.1384 ,37.7 ,37.6 ,2.34 ,31.5 ,0.02 ,0.02 ,12.93 ,20.30 ,20.5 ,0.435 ,0 ,26.00 ,0.01 ,1.56 ,0.56 ,0.57 ,""
2012/9/14 23:00,DS,-1.46 ,-0.005 ,36.6 ,36.2 ,36.3 ,35.8 ,35.7 ,35.7 ,36.0 ,35.7 ,35.9 ,106.8 ,60.8 ,36.8 ,42.2 ,36.8 ,41.6 ,37.9 ,36.7 ,37.8 ,34.8 ,36.3 ,36.7 ,36.9 ,35.6 ,37.7 ,56.4 ,42.5 ,45.1 ,35.1 ,,,0.1385 ,37.7 ,37.6 ,2.34 ,31.5 ,0.01 ,0.01 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.06 ,0.01 ,1.49 ,0.55 ,0.57 ,""
2012/9/15 5:00,DS,-1.47 ,-0.005 ,36.7 ,36.3 ,36.4 ,35.9 ,35.8 ,35.8 ,36.1 ,35.7 ,36.0 ,106.8 ,60.5 ,36.8 ,42.2 ,36.8 ,41.5 ,37.9 ,36.7 ,37.8 ,34.9 ,36.3 ,36.7 ,36.9 ,35.6 ,37.7 ,56.4 ,42.6 ,45.2 ,35.1 ,,,0.1386 ,37.7 ,37.6 ,2.34 ,32.0 ,0.01 ,0.00 ,12.99 ,20.87 ,20.0 ,0.440 ,0 ,26.17 ,0.01 ,1.93 ,0.55 ,0.57 ,""
2012/9/15 11:00,DS,-1.48 ,-0.005 ,36.7 ,36.3 ,36.4 ,35.9 ,35.8 ,35.8 ,36.1 ,35.7 ,36.1 ,107.1 ,60.6 ,36.8 ,42.2 ,36.8 ,41.6 ,37.9 ,36.7 ,37.8 ,34.9 ,36.3 ,36.8 ,36.9 ,35.6 ,37.7 ,56.4 ,42.6 ,45.2 ,35.1 ,,,0.1387 ,37.7 ,37.6 ,2.34 ,32.0 ,0.00 ,0.00 ,12.87 ,20.20 ,20.0 ,0.430 ,0 ,26.22 ,0.01 ,1.44 ,0.56 ,0.57 ,""
2012/9/15 17:00,DS,-1.47 ,-0.005 ,36.5 ,36.3 ,36.6 ,35.9 ,35.8 ,35.8 ,36.1 ,35.7 ,36.1 ,106.9 ,60.1 ,36.8 ,42.2 ,36.9 ,41.5 ,37.9 ,36.7 ,37.8 ,34.9 ,36.3 ,36.8 ,36.9 ,35.7 ,37.8 ,56.3 ,42.6 ,45.2 ,35.1 ,,,0.1387 ,37.7 ,37.6 ,2.34 ,32.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.10 ,0.01 ,1.69 ,0.56 ,0.57 ,""
2012/9/15 23:00,DS,-1.49 ,-0.005 ,36.7 ,36.3 ,36.4 ,35.9 ,35.8 ,35.7 ,36.1 ,35.7 ,36.0 ,107.1 ,60.9 ,36.8 ,42.3 ,36.9 ,41.7 ,38.1 ,36.7 ,37.9 ,34.9 ,36.3 ,36.8 ,37.0 ,35.7 ,37.8 ,56.6 ,42.7 ,45.3 ,35.2 ,,,0.1388 ,37.7 ,37.6 ,2.23 ,32.5 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.22 ,0.01 ,1.51 ,0.56 ,0.57 ,""
2012/9/16 5:00,DS,-1.49 ,-0.005 ,36.7 ,36.3 ,36.5 ,36.0 ,35.9 ,35.8 ,36.4 ,35.7 ,36.1 ,107.0 ,60.5 ,36.8 ,42.3 ,36.9 ,41.5 ,37.9 ,36.7 ,37.8 ,34.9 ,36.3 ,36.8 ,36.9 ,35.7 ,37.8 ,56.5 ,42.7 ,45.3 ,35.1 ,,,0.1387 ,37.7 ,37.6 ,2.23 ,32.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.22 ,0.01 ,1.75 ,0.55 ,0.57 ,""
2012/9/16 11:00,DS,-1.49 ,-0.005 ,36.7 ,36.3 ,36.4 ,35.9 ,35.8 ,35.8 ,36.1 ,35.7 ,36.0 ,107.0 ,60.8 ,36.8 ,42.3 ,36.9 ,41.6 ,38.0 ,36.7 ,37.8 ,35.0 ,36.3 ,36.8 ,36.9 ,35.7 ,37.8 ,56.5 ,42.7 ,45.3 ,35.1 ,,,0.1387 ,37.7 ,37.6 ,2.23 ,32.0 ,0.00 ,0.00 ,12.75 ,20.01 ,20.0 ,0.420 ,0 ,26.25 ,0.01 ,1.78 ,0.56 ,0.57 ,""
2012/9/16 17:00,DS,-1.46 ,-0.005 ,36.6 ,36.3 ,36.7 ,35.9 ,35.9 ,35.8 ,36.2 ,35.7 ,36.1 ,106.8 ,60.4 ,36.9 ,42.3 ,36.9 ,41.5 ,38.0 ,36.8 ,37.9 ,35.0 ,36.3 ,36.8 ,36.9 ,35.8 ,37.9 ,56.5 ,42.7 ,45.3 ,35.2 ,,,0.1385 ,37.7 ,37.6 ,2.23 ,32.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.12 ,0.01 ,1.44 ,0.55 ,0.57 ,""
2012/9/16 23:00,DS,-1.47 ,-0.005 ,36.8 ,36.3 ,36.5 ,35.9 ,35.9 ,35.8 ,36.2 ,35.8 ,36.0 ,107.0 ,60.4 ,36.9 ,42.2 ,36.9 ,41.4 ,38.0 ,36.8 ,37.8 ,35.0 ,36.3 ,36.8 ,36.9 ,35.8 ,37.9 ,56.5 ,42.7 ,45.3 ,35.1 ,,,0.1387 ,37.7 ,37.6 ,2.23 ,32.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.25 ,0.01 ,1.64 ,0.55 ,0.57 ,""
2012/9/17 5:00,DS,-1.46 ,-0.005 ,36.7 ,36.3 ,36.5 ,35.9 ,35.9 ,35.8 ,36.0 ,35.8 ,36.0 ,106.8 ,59.8 ,36.9 ,42.1 ,36.9 ,41.3 ,37.9 ,36.8 ,37.8 ,35.0 ,36.3 ,36.8 ,36.9 ,35.8 ,37.9 ,56.3 ,42.7 ,45.2 ,35.2 ,,,0.1387 ,37.7 ,37.6 ,2.23 ,32.0 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.22 ,0.01 ,1.78 ,0.55 ,0.57 ,""
2012/9/17 11:00,DS,-1.45 ,-0.005 ,36.7 ,36.3 ,36.5 ,36.0 ,35.9 ,35.8 ,36.3 ,35.7 ,36.0 ,106.7 ,59.3 ,36.8 ,42.0 ,36.9 ,41.2 ,37.9 ,36.8 ,37.8 ,35.0 ,36.3 ,36.8 ,36.9 ,35.8 ,37.9 ,56.2 ,42.6 ,45.1 ,35.2 ,,,0.1387 ,37.7 ,37.6 ,2.13 ,32.5 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.32 ,0.01 ,1.34 ,0.55 ,0.57 ,""
2012/9/17 17:00,DS,-1.42 ,-0.005 ,36.8 ,36.3 ,36.5 ,36.0 ,35.9 ,35.9 ,36.2 ,35.8 ,36.0 ,106.3 ,58.9 ,36.9 ,42.0 ,36.8 ,41.1 ,37.9 ,36.8 ,37.8 ,35.0 ,36.3 ,36.8 ,36.9 ,35.8 ,37.9 ,56.0 ,42.6 ,45.1 ,35.2 ,,,0.1384 ,37.7 ,37.6 ,2.13 ,32.5 ,0.01 ,0.01 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.08 ,0.01 ,1.56 ,0.55 ,0.57 ,""
2012/9/17 23:00,DS,-1.42 ,-0.005 ,36.7 ,36.3 ,36.5 ,35.9 ,35.9 ,35.8 ,36.1 ,35.7 ,36.0 ,106.5 ,58.5 ,36.6 ,41.8 ,37.0 ,41.1 ,37.9 ,36.6 ,37.8 ,35.0 ,36.4 ,36.8 ,36.9 ,35.8 ,37.9 ,55.9 ,42.5 ,45.2 ,35.4 ,,,0.1385 ,37.7 ,37.6 ,2.13 ,32.5 ,0.00 ,0.00 ,12.99 ,20.39 ,20.0 ,0.440 ,0 ,26.24 ,0.01 ,1.72 ,0.55 ,0.57 ,""
2012/9/18 5:00,DS,-1.42 ,-0.005 ,36.7 ,36.3 ,36.5 ,35.9 ,35.9 ,35.8 ,36.1 ,35.7 ,36.0 ,106.2 ,58.4 ,37.0 ,41.8 ,36.6 ,40.7 ,37.7 ,36.8 ,37.8 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.9 ,55.8 ,42.5 ,44.8 ,35.1 ,,,0.1384 ,37.7 ,37.6 ,2.03 ,32.5 ,0.01 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.18 ,0.01 ,1.33 ,0.55 ,0.57 ,""
2012/9/18 11:00,DS,-1.41 ,-0.005 ,36.6 ,36.3 ,36.5 ,35.9 ,35.8 ,35.8 ,36.1 ,35.6 ,36.0 ,106.2 ,58.1 ,36.8 ,41.7 ,36.8 ,40.8 ,37.8 ,36.7 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.9 ,55.7 ,42.4 ,44.8 ,35.2 ,,,0.1384 ,37.7 ,37.6 ,2.03 ,32.5 ,0.00 ,0.00 ,12.87 ,20.20 ,20.5 ,0.430 ,0 ,26.05 ,0.01 ,1.50 ,0.55 ,0.57 ,""
2012/9/18 17:00,DS,-1.40 ,-0.005 ,36.6 ,36.2 ,36.6 ,36.0 ,35.9 ,35.8 ,36.2 ,35.7 ,36.0 ,106.1 ,57.9 ,36.8 ,41.7 ,36.8 ,40.7 ,37.8 ,36.7 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.8 ,55.6 ,42.4 ,44.8 ,35.3 ,,,0.1384 ,37.7 ,37.6 ,2.03 ,32.5 ,0.00 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.15 ,0.01 ,2.13 ,0.55 ,0.57 ,""
2012/9/18 23:00,DS,-1.40 ,-0.005 ,36.7 ,36.3 ,36.5 ,35.9 ,35.9 ,35.8 ,36.2 ,35.7 ,36.0 ,106.1 ,57.8 ,36.8 ,41.7 ,36.8 ,40.7 ,37.8 ,36.7 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.9 ,55.7 ,42.4 ,44.8 ,35.3 ,,,0.1384 ,37.7 ,37.7 ,1.92 ,32.5 ,0.00 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.17 ,0.01 ,1.94 ,0.55 ,0.57 ,""
2012/9/19 5:00,DS,-1.39 ,-0.005 ,36.7 ,36.3 ,36.5 ,36.0 ,35.9 ,35.8 ,36.1 ,35.7 ,36.0 ,105.9 ,57.8 ,36.8 ,41.6 ,36.8 ,40.6 ,37.8 ,36.8 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.9 ,55.6 ,42.4 ,44.8 ,35.3 ,,,0.1382 ,37.7 ,37.6 ,1.92 ,32.5 ,0.01 ,0.01 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.18 ,0.01 ,2.11 ,0.55 ,0.57 ,""
2012/9/19 11:00,DS,-1.39 ,-0.005 ,36.6 ,36.3 ,36.4 ,35.9 ,35.9 ,35.8 ,36.1 ,35.7 ,36.0 ,106.0 ,57.6 ,36.8 ,41.6 ,36.8 ,40.6 ,37.8 ,36.7 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.9 ,55.5 ,42.4 ,44.8 ,35.3 ,,,0.1383 ,37.7 ,37.6 ,1.82 ,32.5 ,0.01 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.15 ,0.01 ,1.90 ,0.55 ,0.57 ,""
2012/9/19 17:00,DS,-1.38 ,-0.005 ,36.6 ,36.3 ,36.5 ,35.9 ,35.9 ,35.8 ,36.1 ,35.7 ,36.0 ,105.7 ,57.5 ,36.8 ,41.5 ,36.7 ,40.5 ,37.7 ,36.7 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.9 ,55.5 ,42.4 ,44.8 ,35.2 ,,,0.1381 ,37.7 ,37.6 ,3.37 ,32.5 ,0.02 ,0.01 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.11 ,0.01 ,1.33 ,0.55 ,0.57 ,""
2012/9/19 23:00,DS,-1.39 ,-0.005 ,36.6 ,36.3 ,36.4 ,35.9 ,35.9 ,35.8 ,36.1 ,35.7 ,36.0 ,105.8 ,58.0 ,37.0 ,41.5 ,36.5 ,40.4 ,37.6 ,36.8 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.9 ,37.9 ,55.5 ,42.4 ,44.6 ,35.1 ,,,0.1382 ,37.7 ,37.6 ,3.26 ,32.5 ,0.01 ,0.01 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.08 ,0.01 ,1.51 ,0.55 ,0.57 ,""
2012/9/20 5:00,DS,-1.41 ,-0.005 ,36.6 ,36.3 ,36.4 ,35.9 ,35.8 ,35.8 ,36.1 ,35.7 ,35.9 ,106.0 ,58.2 ,36.8 ,41.5 ,36.8 ,40.7 ,37.9 ,36.9 ,37.7 ,35.0 ,36.3 ,36.7 ,36.8 ,35.8 ,37.8 ,55.6 ,42.4 ,44.8 ,35.3 ,,,0.1383 ,37.7 ,37.6 ,3.26 ,32.5 ,0.00 ,0.00 ,12.99 ,20.39 ,20.5 ,0.440 ,0 ,26.20 ,0.01 ,3.05 ,0.55 ,0.57 ,""
2012/9/20 11:00,DS,-1.44 ,-0.005 ,36.6 ,36.1 ,36.3 ,35.8 ,35.8 ,35.7 ,36.0 ,35.6 ,35.9 ,106.2 ,58.7 ,36.8 ,41.7 ,36.6 ,40.7 ,37.7 ,36.6 ,37.6 ,34.9 ,36.2 ,36.6 ,36.7 ,35.7 ,37.7 ,55.9 ,42.4 ,44.8 ,35.2 ,,,0.1385 ,37.7 ,37.6 ,3.26 ,32.5 ,0.00 ,0.00 ,12.80 ,20.39 ,20.5 ,0.440 ,0 ,26.30 ,0.01 ,1.82 ,0.55 ,0.57 ,""
2012/9/20 17:00,DS,-1.43 ,-0.005 ,36.6 ,36.2 ,36.3 ,35.8 ,35.8 ,35.6 ,36.0 ,35.6 ,35.9 ,106.2 ,58.9 ,36.7 ,41.7 ,36.6 ,40.7 ,37.7 ,36.5 ,37.6 ,34.9 ,36.2 ,36.6 ,36.7 ,35.6 ,37.7 ,55.7 ,42.2 ,44.9 ,35.2 ,,,0.1385 ,37.7 ,37.6 ,3.16 ,32.5 ,0.00 ,0.00 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.06 ,0.01 ,1.28 ,0.55 ,0.57 ,""
2012/9/20 23:00,DS,-1.45 ,-0.005 ,36.5 ,36.1 ,36.3 ,35.8 ,35.9 ,35.8 ,36.0 ,35.6 ,35.9 ,106.3 ,60.2 ,36.7 ,42.1 ,36.6 ,40.9 ,37.6 ,36.5 ,37.7 ,34.9 ,36.2 ,36.6 ,36.7 ,35.6 ,37.7 ,56.4 ,42.4 ,44.9 ,35.1 ,,,0.1386 ,37.7 ,37.6 ,3.16 ,32.0 ,0.00 ,0.00 ,12.80 ,20.39 ,20.5 ,0.440 ,0 ,26.21 ,0.01 ,1.78 ,0.55 ,0.57 ,""
2012/9/21 5:00,DS,-1.46 ,-0.005 ,36.5 ,36.1 ,36.3 ,35.8 ,35.7 ,35.6 ,36.0 ,35.6 ,35.8 ,106.2 ,60.1 ,36.6 ,41.8 ,36.6 ,40.7 ,37.6 ,36.4 ,37.6 ,34.8 ,36.1 ,36.5 ,36.6 ,35.5 ,37.6 ,56.3 ,42.3 ,44.8 ,35.0 ,,,0.1386 ,37.7 ,37.6 ,3.06 ,32.0 ,0.00 ,0.00 ,12.68 ,20.20 ,20.5 ,0.430 ,0 ,26.11 ,0.01 ,2.46 ,0.55 ,0.57 ,""
2012/9/21 11:00,DS,-1.46 ,-0.006 ,36.4 ,36.0 ,36.2 ,35.6 ,35.6 ,35.6 ,35.9 ,35.6 ,35.8 ,106.2 ,60.7 ,36.6 ,42.0 ,36.5 ,40.8 ,37.6 ,36.4 ,37.6 ,34.8 ,36.1 ,36.5 ,36.6 ,35.5 ,37.6 ,56.5 ,42.3 ,44.9 ,34.9 ,,,0.1386 ,37.7 ,37.6 ,2.95 ,32.0 ,0.00 ,0.00 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.22 ,0.01 ,2.08 ,0.55 ,0.57 ,""
2012/9/21 17:00,DS,-1.46 ,-0.006 ,36.5 ,35.9 ,36.3 ,35.8 ,35.6 ,35.5 ,35.9 ,35.5 ,35.6 ,106.2 ,60.6 ,36.6 ,42.1 ,36.5 ,40.8 ,37.6 ,36.4 ,37.4 ,34.5 ,35.9 ,36.5 ,36.7 ,35.6 ,37.7 ,56.5 ,42.4 ,44.9 ,34.9 ,,,0.1385 ,37.7 ,37.6 ,2.95 ,32.0 ,0.00 ,0.00 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.18 ,0.01 ,1.96 ,0.55 ,0.57 ,""
2012/9/21 23:00,DS,-1.48 ,-0.006 ,36.4 ,36.0 ,36.1 ,35.6 ,35.6 ,35.5 ,35.9 ,35.4 ,35.7 ,106.3 ,61.5 ,36.6 ,42.2 ,36.5 ,40.9 ,37.5 ,36.3 ,37.6 ,34.7 ,36.0 ,36.5 ,36.6 ,35.4 ,37.4 ,56.9 ,42.4 ,45.0 ,34.8 ,,,0.1386 ,37.7 ,37.6 ,2.95 ,31.5 ,0.00 ,0.00 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.36 ,0.01 ,1.73 ,0.55 ,0.57 ,""
2012/9/22 5:00,DS,-1.49 ,-0.006 ,36.3 ,35.9 ,36.1 ,35.5 ,35.5 ,35.4 ,35.8 ,35.4 ,35.7 ,106.2 ,61.5 ,36.5 ,42.1 ,36.4 ,40.9 ,37.5 ,36.3 ,37.4 ,34.5 ,35.9 ,36.4 ,36.5 ,35.3 ,37.3 ,56.8 ,42.3 ,44.9 ,34.7 ,,,0.1386 ,37.7 ,37.6 ,2.85 ,31.5 ,0.00 ,0.00 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.21 ,0.01 ,1.63 ,0.55 ,0.57 ,""
2012/9/22 11:00,DS,-1.50 ,-0.006 ,36.1 ,35.7 ,35.9 ,35.3 ,35.3 ,35.3 ,35.7 ,35.2 ,35.5 ,106.5 ,62.0 ,36.3 ,42.2 ,36.3 ,40.8 ,37.4 ,36.1 ,37.3 ,34.3 ,35.8 ,36.3 ,36.4 ,35.1 ,37.1 ,56.9 ,42.2 ,44.9 ,34.5 ,,,0.1386 ,37.7 ,37.6 ,2.65 ,31.0 ,0.00 ,0.00 ,12.78 ,19.73 ,20.5 ,0.430 ,0 ,26.41 ,0.01 ,3.46 ,0.55 ,0.57 ,""
2012/9/22 17:00,DS,-1.47 ,-0.006 ,36.3 ,36.0 ,35.8 ,35.2 ,35.4 ,35.3 ,35.6 ,35.2 ,35.6 ,106.1 ,61.7 ,36.4 ,42.2 ,36.3 ,40.8 ,37.4 ,36.2 ,37.4 ,34.4 ,35.8 ,36.4 ,36.5 ,35.3 ,37.4 ,56.8 ,42.3 ,44.9 ,34.6 ,,,0.1383 ,37.7 ,37.6 ,2.65 ,31.0 ,0.00 ,0.00 ,12.78 ,19.73 ,20.5 ,0.430 ,0 ,26.32 ,0.01 ,1.58 ,0.55 ,0.57 ,""
2012/9/22 23:00,DS,-1.48 ,-0.006 ,36.2 ,35.9 ,36.0 ,35.4 ,35.4 ,35.3 ,35.7 ,35.3 ,35.6 ,106.0 ,62.1 ,36.5 ,42.3 ,36.3 ,40.9 ,37.4 ,36.2 ,37.4 ,34.5 ,35.8 ,36.3 ,36.4 ,35.2 ,37.3 ,57.1 ,42.4 ,45.1 ,34.6 ,,,0.1383 ,37.6 ,37.6 ,2.55 ,30.5 ,0.00 ,0.00 ,12.78 ,19.73 ,20.5 ,0.430 ,0 ,26.34 ,0.01 ,1.31 ,0.55 ,0.57 ,""
2012/9/23 5:00,DS,-1.46 ,-0.006 ,36.2 ,35.8 ,36.0 ,35.4 ,35.5 ,35.4 ,35.8 ,35.2 ,35.5 ,106.0 ,61.5 ,36.4 ,42.2 ,36.4 ,40.8 ,37.6 ,36.3 ,37.4 ,34.5 ,35.8 ,36.3 ,36.4 ,35.2 ,37.3 ,56.9 ,42.4 ,45.0 ,34.6 ,,,0.1382 ,37.7 ,37.6 ,2.54 ,30.5 ,0.01 ,0.01 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.36 ,0.01 ,1.85 ,0.55 ,0.57 ,""
2012/9/23 11:00,DS,-1.46 ,-0.006 ,36.2 ,35.8 ,36.0 ,35.4 ,35.4 ,35.3 ,35.7 ,35.3 ,35.6 ,105.9 ,60.8 ,36.4 ,42.0 ,36.3 ,40.6 ,37.4 ,36.2 ,37.3 ,34.5 ,35.8 ,36.3 ,36.3 ,35.2 ,37.4 ,56.6 ,42.3 ,44.9 ,34.6 ,,,0.1381 ,37.6 ,37.6 ,2.55 ,30.5 ,0.01 ,0.01 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.67 ,0.01 ,2.05 ,0.55 ,0.57 ,""
2012/9/23 17:00,DS,-1.43 ,-0.006 ,36.3 ,35.8 ,36.0 ,35.4 ,35.4 ,35.4 ,35.7 ,35.2 ,35.5 ,105.6 ,60.3 ,36.4 ,41.8 ,36.3 ,40.5 ,37.4 ,36.2 ,37.3 ,34.5 ,35.8 ,36.3 ,36.3 ,35.2 ,37.4 ,56.4 ,42.3 ,44.8 ,34.6 ,,,0.1376 ,37.6 ,37.6 ,2.45 ,30.5 ,0.04 ,0.04 ,12.68 ,20.20 ,20.0 ,0.430 ,0 ,26.33 ,0.01 ,2.81 ,0.55 ,0.57 ,""
2012/9/23 23:00,DS,-1.40 ,-0.006 ,36.2 ,35.8 ,36.0 ,35.4 ,35.4 ,35.3 ,35.6 ,35.2 ,35.6 ,105.3 ,59.7 ,36.4 ,41.7 ,36.3 ,40.2 ,37.1 ,36.1 ,37.2 ,34.4 ,35.8 ,36.2 ,36.3 ,35.2 ,37.4 ,56.0 ,42.1 ,44.7 ,34.5 ,,,0.1372 ,37.6 ,37.6 ,2.44 ,30.0 ,0.06 ,0.06 ,12.68 ,19.73 ,20.0 ,0.430 ,0 ,26.47 ,0.01 ,2.13 ,0.55 ,0.57 ,""
2012/9/24 5:00,DS,-1.41 ,-0.006 ,36.1 ,35.7 ,35.9 ,35.3 ,35.3 ,35.3 ,35.6 ,35.2 ,35.5 ,105.1 ,59.2 ,36.2 ,41.5 ,36.2 ,40.0 ,37.0 ,35.9 ,37.1 ,34.3 ,35.7 ,36.1 ,36.2 ,35.2 ,37.3 ,55.9 ,42.1 ,44.8 ,34.6 ,,,0.1372 ,37.6 ,37.6 ,2.45 ,30.0 ,0.07 ,0.07 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.00 ,0.01 ,1.70 ,0.55 ,0.57 ,""
2012/9/24 11:00,DS,-1.44 ,-0.006 ,36.0 ,35.6 ,35.8 ,35.0 ,35.1 ,35.1 ,35.4 ,35.1 ,35.4 ,105.4 ,61.7 ,36.2 ,41.9 ,36.1 ,40.6 ,37.2 ,36.0 ,37.2 ,34.1 ,35.6 ,36.1 ,36.2 ,35.0 ,37.1 ,56.6 ,42.1 ,44.8 ,34.4 ,,,0.1374 ,37.6 ,37.6 ,2.44 ,30.0 ,0.06 ,0.06 ,12.68 ,19.73 ,20.0 ,0.430 ,0 ,26.01 ,0.01 ,1.78 ,0.55 ,0.57 ,""
2012/9/24 17:00,DS,-1.47 ,-0.006 ,36.0 ,35.4 ,35.9 ,35.3 ,35.1 ,35.1 ,35.4 ,35.0 ,35.2 ,105.8 ,65.9 ,36.1 ,42.7 ,36.2 ,41.3 ,37.2 ,35.9 ,37.3 ,34.1 ,35.6 ,36.1 ,36.2 ,34.8 ,36.8 ,58.3 ,42.4 ,45.2 ,34.4 ,,,0.1376 ,37.6 ,37.6 ,2.34 ,30.0 ,0.05 ,0.05 ,12.68 ,19.73 ,20.0 ,0.430 ,0 ,25.75 ,0.01 ,1.86 ,0.55 ,0.57 ,""
2012/9/24 23:00,DS,-1.52 ,-0.006 ,35.9 ,35.5 ,35.6 ,35.0 ,35.0 ,35.0 ,35.3 ,34.9 ,35.2 ,106.1 ,71.5 ,36.1 ,43.9 ,36.1 ,42.2 ,37.1 ,35.7 ,37.6 ,33.9 ,35.5 ,36.2 ,36.2 ,34.6 ,36.4 ,60.7 ,42.8 ,45.9 ,34.2 ,,,0.1379 ,37.6 ,37.6 ,2.23 ,29.5 ,0.04 ,0.04 ,12.68 ,19.73 ,20.0 ,0.430 ,0 ,26.13 ,0.01 ,1.71 ,0.55 ,0.57 ,""
2012/9/25 5:00,DS,-1.55 ,-0.006 ,35.8 ,35.4 ,35.5 ,34.9 ,34.9 ,34.8 ,35.4 ,34.8 ,35.1 ,106.3 ,73.9 ,36.1 ,44.5 ,35.9 ,42.3 ,37.1 ,35.8 ,37.6 ,33.8 ,35.4 ,36.1 ,36.1 ,34.4 ,36.2 ,62.0 ,43.0 ,46.1 ,33.7 ,,,0.1381 ,37.6 ,37.6 ,2.23 ,29.5 ,0.04 ,0.04 ,12.47 ,19.55 ,20.0 ,0.420 ,0 ,26.15 ,0.01 ,1.53 ,0.55 ,0.57 ,""
2012/9/25 11:00,DS,-1.57 ,-0.006 ,35.8 ,35.3 ,35.5 ,34.8 ,34.8 ,34.7 ,35.2 ,34.7 ,35.0 ,106.7 ,77.1 ,35.9 ,45.3 ,36.0 ,43.0 ,37.1 ,35.6 ,37.6 ,33.7 ,35.3 ,36.1 ,36.0 ,34.2 ,36.0 ,63.6 ,43.3 ,46.6 ,33.6 ,,,0.1383 ,37.6 ,37.6 ,-,-,0.03 ,0.03 ,12.47 ,19.55 ,20.0 ,0.420 ,0 ,26.21 ,0.01 ,2.55 ,0.55 ,0.57 ,""
2012/9/25 17:00,DS,-1.56 ,-0.006 ,35.7 ,35.3 ,35.5 ,34.8 ,34.8 ,34.7 ,35.2 ,34.6 ,35.0 ,106.7 ,78.6 ,36.0 ,45.8 ,36.0 ,43.2 ,37.2 ,35.7 ,37.7 ,33.8 ,35.3 ,36.2 ,35.9 ,34.1 ,35.9 ,64.5 ,43.5 ,46.9 ,33.5 ,,,0.1384 ,37.6 ,37.6 ,-,-,0.03 ,0.03 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.31 ,0.01 ,3.14 ,0.55 ,0.57 ,""
2012/9/25 23:00,DS,-1.58 ,-0.006 ,35.8 ,35.5 ,35.3 ,34.7 ,34.8 ,34.7 ,35.2 ,34.6 ,35.0 ,106.9 ,81.0 ,36.2 ,46.3 ,35.9 ,43.7 ,37.4 ,35.9 ,37.8 ,33.8 ,35.3 ,36.3 ,36.0 ,34.2 ,35.9 ,65.6 ,43.8 ,47.1 ,33.2 ,,,0.1385 ,37.5 ,37.5 ,-,-,0.02 ,0.02 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.35 ,0.01 ,2.13 ,0.55 ,0.57 ,""
