,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2012/9/26 5:00,DS,-1.59 ,-0.006 ,35.7 ,35.3 ,35.5 ,34.8 ,34.8 ,34.6 ,35.2 ,34.6 ,34.9 ,106.9 ,80.6 ,36.0 ,46.2 ,35.8 ,43.3 ,37.0 ,35.6 ,37.8 ,33.8 ,35.3 ,36.3 ,35.9 ,34.2 ,35.9 ,65.8 ,43.9 ,47.3 ,33.2 ,,,0.1385 ,37.6 ,37.5 ,-,-,0.02 ,0.01 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.40 ,0.01 ,2.60 ,0.55 ,0.57 ,""
2012/9/26 11:00,DS,-1.60 ,-0.006 ,35.7 ,35.2 ,35.4 ,34.7 ,34.8 ,34.6 ,35.3 ,34.5 ,34.8 ,107.1 ,82.1 ,35.8 ,46.6 ,36.0 ,43.7 ,37.2 ,35.6 ,37.8 ,33.7 ,35.2 ,36.3 ,35.9 ,34.1 ,35.8 ,66.5 ,44.0 ,47.6 ,33.1 ,,,0.1387 ,37.6 ,37.5 ,-,-,0.01 ,0.01 ,12.26 ,19.36 ,20.0 ,0.410 ,0 ,26.47 ,0.01 ,2.28 ,0.55 ,0.57 ,""
2012/9/26 17:00,DS,-1.59 ,-0.006 ,35.6 ,35.2 ,35.5 ,34.7 ,34.7 ,34.5 ,35.1 ,34.5 ,34.9 ,107.0 ,81.7 ,35.8 ,46.6 ,36.1 ,43.6 ,37.3 ,35.6 ,37.8 ,33.8 ,35.2 ,36.3 ,35.9 ,34.1 ,35.9 ,66.5 ,44.1 ,47.7 ,33.1 ,,,0.1387 ,37.5 ,37.5 ,-,-,0.01 ,0.01 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.26 ,0.01 ,2.31 ,0.55 ,0.57 ,""
2012/9/26 23:00,DS,-1.61 ,-0.007 ,35.8 ,35.4 ,35.3 ,34.6 ,34.7 ,34.5 ,35.2 ,34.5 ,34.9 ,107.1 ,83.6 ,35.6 ,47.1 ,36.3 ,44.1 ,37.3 ,35.5 ,37.9 ,33.8 ,35.2 ,36.3 ,35.9 ,34.1 ,35.8 ,67.5 ,44.2 ,48.2 ,33.1 ,,,0.1389 ,37.5 ,37.5 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.53 ,0.01 ,2.68 ,0.55 ,0.57 ,""
2012/9/27 5:00,DS,-1.61 ,-0.007 ,35.6 ,35.2 ,35.5 ,34.8 ,34.7 ,34.5 ,35.1 ,34.5 ,34.8 ,107.0 ,81.6 ,35.7 ,46.7 ,36.1 ,43.7 ,37.5 ,35.6 ,37.8 ,33.7 ,35.2 ,36.3 ,35.8 ,34.1 ,35.9 ,66.6 ,44.0 ,47.8 ,32.8 ,,,0.1388 ,37.5 ,37.5 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.53 ,0.01 ,2.77 ,0.55 ,0.57 ,""
2012/9/27 11:00,DS,-1.59 ,-0.007 ,35.6 ,35.2 ,35.4 ,34.7 ,34.7 ,34.5 ,35.0 ,34.5 ,34.8 ,107.0 ,81.3 ,35.8 ,46.7 ,36.0 ,43.4 ,37.3 ,35.7 ,37.7 ,33.7 ,35.2 ,36.3 ,35.8 ,34.1 ,35.9 ,66.5 ,44.0 ,47.6 ,32.7 ,,,0.1390 ,37.5 ,37.4 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,20.0 ,0.420 ,0 ,26.52 ,0.01 ,3.52 ,0.55 ,0.57 ,""
2012/9/27 17:00,DS,-1.57 ,-0.007 ,35.5 ,35.1 ,35.4 ,34.7 ,34.7 ,34.5 ,35.1 ,34.5 ,34.7 ,106.8 ,79.1 ,35.8 ,46.4 ,36.0 ,43.0 ,37.3 ,35.6 ,37.6 ,33.7 ,35.2 ,36.2 ,35.8 ,34.1 ,36.0 ,65.9 ,43.9 ,47.4 ,32.7 ,,,0.1390 ,37.5 ,37.4 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,20.5 ,0.420 ,0 ,26.45 ,0.01 ,3.00 ,0.55 ,0.57 ,""
2012/9/27 23:00,DS,-1.57 ,-0.007 ,35.6 ,35.2 ,35.4 ,34.7 ,34.7 ,34.5 ,35.2 ,34.5 ,34.8 ,106.8 ,79.3 ,35.8 ,46.4 ,36.0 ,42.9 ,37.3 ,35.6 ,37.7 ,33.8 ,35.2 ,36.3 ,35.8 ,34.1 ,36.0 ,66.0 ,43.9 ,47.5 ,32.7 ,,,0.1390 ,37.5 ,37.4 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,20.5 ,0.420 ,0 ,26.62 ,0.01 ,3.28 ,0.55 ,0.57 ,""
2012/9/28 5:00,DS,-1.56 ,-0.007 ,35.5 ,35.1 ,35.4 ,34.7 ,34.6 ,34.4 ,35.1 ,34.4 ,34.7 ,106.5 ,76.6 ,35.7 ,45.8 ,35.8 ,42.3 ,37.2 ,35.6 ,37.5 ,33.7 ,35.1 ,36.1 ,35.6 ,34.1 ,36.0 ,65.0 ,43.7 ,47.2 ,32.6 ,,,0.1388 ,37.5 ,37.4 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,20.5 ,0.420 ,0 ,26.64 ,0.01 ,1.99 ,0.55 ,0.57 ,""
2012/9/28 11:00,DS,-1.56 ,-0.007 ,35.3 ,34.8 ,35.1 ,34.3 ,34.3 ,34.2 ,34.6 ,34.1 ,34.5 ,106.1 ,73.5 ,35.4 ,45.0 ,35.5 ,41.5 ,36.8 ,35.3 ,37.1 ,33.2 ,34.9 ,35.8 ,35.4 ,33.9 ,35.9 ,63.4 ,43.0 ,46.4 ,32.3 ,,,0.1387 ,37.4 ,37.4 ,-,-,0.00 ,0.00 ,12.38 ,19.55 ,21.0 ,0.420 ,0 ,26.55 ,0.01 ,2.51 ,0.55 ,0.57 ,""
2012/9/28 17:00,DS,-1.53 ,-0.007 ,35.3 ,34.8 ,35.1 ,34.4 ,34.4 ,34.2 ,34.8 ,34.2 ,34.5 ,105.9 ,71.4 ,35.4 ,44.5 ,35.5 ,41.1 ,36.8 ,35.3 ,37.0 ,33.4 ,34.8 ,35.5 ,35.0 ,33.7 ,35.8 ,62.5 ,42.7 ,45.9 ,32.4 ,,,0.1386 ,37.4 ,37.4 ,2.31 ,25.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.54 ,0.01 ,2.62 ,0.55 ,0.57 ,""
2012/9/28 23:00,DS,-1.52 ,-0.007 ,35.3 ,34.6 ,35.4 ,34.6 ,34.4 ,34.2 ,34.8 ,34.2 ,34.3 ,105.8 ,69.7 ,35.4 ,44.2 ,35.4 ,40.8 ,36.8 ,35.3 ,36.8 ,33.3 ,34.8 ,35.7 ,35.2 ,34.0 ,36.0 ,61.7 ,42.6 ,45.7 ,32.5 ,,,0.1386 ,37.4 ,37.4 ,2.35 ,32.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.45 ,0.01 ,2.37 ,0.55 ,0.57 ,""
2012/9/29 5:00,DS,-1.51 ,-0.007 ,35.3 ,34.9 ,35.2 ,34.4 ,34.5 ,34.2 ,34.8 ,34.2 ,34.5 ,105.7 ,68.2 ,35.5 ,43.9 ,35.4 ,40.5 ,36.8 ,35.3 ,36.8 ,33.4 ,34.9 ,35.6 ,35.2 ,34.0 ,36.1 ,61.1 ,42.5 ,45.6 ,32.6 ,,,0.1385 ,37.4 ,37.4 ,2.24 ,31.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.35 ,0.01 ,2.29 ,0.55 ,0.57 ,""
2012/9/29 11:00,DS,-1.50 ,-0.007 ,35.3 ,34.9 ,35.2 ,34.5 ,34.5 ,34.3 ,34.8 ,34.3 ,34.5 ,105.7 ,67.4 ,35.5 ,43.6 ,35.4 ,40.4 ,36.8 ,35.3 ,36.8 ,33.4 ,34.9 ,35.7 ,35.3 ,34.1 ,36.3 ,60.6 ,42.4 ,45.4 ,32.7 ,,,0.1385 ,37.4 ,37.4 ,2.14 ,30.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.53 ,0.01 ,3.38 ,0.55 ,0.57 ,""
2012/9/29 17:00,DS,-1.49 ,-0.007 ,35.3 ,35.1 ,35.2 ,34.3 ,34.5 ,34.3 ,34.9 ,34.3 ,34.7 ,105.7 ,66.4 ,35.6 ,43.5 ,35.6 ,40.3 ,36.8 ,35.4 ,36.9 ,33.6 ,34.9 ,35.5 ,35.1 ,34.0 ,36.2 ,60.2 ,42.5 ,45.4 ,32.9 ,,,0.1385 ,37.4 ,37.4 ,2.14 ,30.5 ,0.00 ,0.00 ,12.68 ,20.20 ,21.0 ,0.430 ,0 ,26.30 ,0.01 ,2.60 ,0.55 ,0.57 ,""
2012/9/29 23:00,DS,-1.50 ,-0.007 ,35.3 ,35.2 ,35.2 ,34.4 ,34.6 ,34.3 ,34.9 ,34.3 ,34.9 ,105.9 ,66.4 ,35.7 ,43.5 ,35.3 ,40.2 ,36.8 ,35.4 ,36.8 ,33.6 ,35.0 ,35.7 ,35.3 ,34.3 ,36.4 ,60.3 ,42.4 ,45.4 ,32.9 ,,,0.1385 ,37.4 ,37.3 ,2.04 ,30.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.43 ,0.01 ,2.98 ,0.55 ,0.57 ,""
2012/9/30 5:00,DS,-1.51 ,-0.007 ,35.4 ,35.0 ,35.3 ,34.5 ,34.6 ,34.3 ,34.9 ,34.3 ,34.6 ,105.9 ,65.8 ,35.6 ,43.4 ,35.4 ,40.1 ,36.8 ,35.4 ,36.8 ,33.6 ,35.0 ,35.7 ,35.3 ,34.3 ,36.3 ,60.0 ,42.3 ,45.3 ,33.0 ,,,0.1387 ,37.4 ,37.3 ,2.04 ,30.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.40 ,0.01 ,2.49 ,0.55 ,0.57 ,""
2012/9/30 11:00,DS,-1.49 ,-0.007 ,35.4 ,35.0 ,35.3 ,34.6 ,34.6 ,34.4 ,34.8 ,34.3 ,34.6 ,105.6 ,65.3 ,35.6 ,43.3 ,35.5 ,40.1 ,36.8 ,35.4 ,36.8 ,33.6 ,35.0 ,35.7 ,35.3 ,34.3 ,36.4 ,59.7 ,42.3 ,45.1 ,33.0 ,,,0.1386 ,37.4 ,37.3 ,1.93 ,29.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.53 ,0.01 ,2.57 ,0.55 ,0.57 ,""
2012/9/30 17:00,DS,-1.46 ,-0.007 ,35.4 ,35.2 ,35.3 ,34.5 ,34.6 ,34.5 ,35.0 ,34.4 ,34.9 ,105.5 ,64.8 ,35.6 ,43.2 ,35.5 ,40.0 ,36.8 ,35.5 ,36.8 ,33.7 ,35.1 ,35.7 ,35.4 ,34.3 ,36.5 ,59.5 ,42.3 ,45.1 ,33.1 ,,,0.1384 ,37.3 ,37.3 ,4.53 ,29.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,25.71 ,0.01 ,2.77 ,0.55 ,0.56 ,""
2012/9/30 23:00,DS,-1.40 ,-0.007 ,35.4 ,35.1 ,35.5 ,34.7 ,34.7 ,34.5 ,35.1 ,34.5 ,34.9 ,104.9 ,64.4 ,35.7 ,43.1 ,35.4 ,39.8 ,36.6 ,35.4 ,36.9 ,33.8 ,35.2 ,35.8 ,35.4 ,34.5 ,36.6 ,59.3 ,42.3 ,45.2 ,33.4 ,,,0.1377 ,37.3 ,37.3 ,4.53 ,29.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,27.60 ,0.01 ,2.92 ,0.55 ,0.56 ,""
2012/10/1 5:00,DS,-1.38 ,-0.007 ,35.6 ,35.1 ,35.4 ,34.7 ,34.7 ,34.5 ,35.1 ,34.5 ,34.8 ,104.6 ,64.5 ,36.0 ,43.2 ,35.4 ,39.8 ,36.8 ,35.7 ,36.9 ,33.7 ,35.2 ,35.8 ,35.5 ,34.5 ,36.5 ,59.3 ,42.3 ,44.9 ,33.4 ,,,0.1373 ,37.3 ,37.3 ,4.53 ,29.5 ,0.03 ,0.03 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,25.22 ,0.01 ,2.41 ,0.55 ,0.56 ,""
2012/10/1 11:00,DS,-1.43 ,-0.007 ,35.6 ,35.2 ,35.4 ,34.7 ,34.7 ,34.5 ,35.0 ,34.5 ,34.8 ,105.2 ,69.8 ,35.8 ,44.3 ,35.8 ,41.0 ,37.0 ,35.6 ,37.2 ,33.8 ,35.2 ,36.0 ,35.6 ,34.4 ,36.3 ,61.6 ,42.9 ,45.9 ,33.5 ,,,0.1378 ,37.3 ,37.3 ,4.53 ,29.5 ,0.03 ,0.03 ,12.56 ,19.55 ,20.5 ,0.420 ,0 ,25.80 ,0.01 ,2.73 ,0.55 ,0.56 ,""
2012/10/1 17:00,DS,-1.45 ,-0.007 ,35.7 ,35.1 ,35.6 ,35.0 ,34.7 ,34.5 ,35.2 ,34.5 ,34.6 ,105.6 ,75.3 ,35.8 ,45.5 ,36.1 ,42.0 ,37.2 ,35.6 ,37.4 ,33.6 ,35.1 ,36.0 ,35.4 ,34.1 ,36.1 ,64.0 ,43.5 ,46.7 ,33.3 ,,,0.1380 ,37.3 ,37.3 ,4.47 ,30.0 ,0.02 ,0.02 ,12.59 ,19.73 ,20.5 ,0.430 ,0 ,25.90 ,0.01 ,2.66 ,0.55 ,0.56 ,""
2012/10/1 23:00,DS,-1.49 ,-0.007 ,35.7 ,35.0 ,35.6 ,35.0 ,34.7 ,34.5 ,35.2 ,34.5 ,34.6 ,105.9 ,80.0 ,36.0 ,46.5 ,36.1 ,42.6 ,37.3 ,35.7 ,37.7 ,33.8 ,35.2 ,36.3 ,35.6 ,34.1 ,36.0 ,66.1 ,43.9 ,47.3 ,32.9 ,,,0.1383 ,37.3 ,37.2 ,4.47 ,30.0 ,0.02 ,0.02 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.11 ,0.01 ,2.43 ,0.55 ,0.56 ,""
2012/10/2 5:00,DS,-1.51 ,-0.007 ,35.6 ,35.2 ,35.4 ,34.7 ,34.7 ,34.4 ,35.2 ,34.4 ,34.7 ,106.1 ,81.1 ,35.8 ,46.8 ,36.1 ,42.7 ,37.3 ,35.6 ,37.6 ,33.7 ,35.2 ,36.3 ,35.5 ,34.0 ,35.9 ,66.8 ,44.1 ,47.7 ,32.9 ,,,0.1384 ,37.3 ,37.2 ,4.47 ,30.0 ,0.01 ,0.01 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.12 ,0.01 ,2.58 ,0.55 ,0.56 ,""
2012/10/2 11:00,DS,-1.54 ,-0.007 ,35.5 ,35.1 ,35.4 ,34.7 ,34.6 ,34.2 ,34.9 ,34.3 ,34.6 ,106.1 ,81.7 ,35.7 ,47.0 ,36.0 ,42.8 ,37.3 ,35.5 ,37.5 ,33.7 ,35.1 ,36.2 ,35.4 ,34.0 ,35.8 ,67.4 ,44.0 ,47.7 ,32.6 ,,,0.1386 ,37.3 ,37.2 ,4.47 ,30.0 ,0.01 ,0.01 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.32 ,0.01 ,2.65 ,0.55 ,0.56 ,""
2012/10/2 17:00,DS,-1.54 ,-0.007 ,35.3 ,35.0 ,35.3 ,34.6 ,34.5 ,34.2 ,35.0 ,34.2 ,34.6 ,106.0 ,80.7 ,35.6 ,46.7 ,35.9 ,42.5 ,37.3 ,35.5 ,37.3 ,33.6 ,35.0 ,36.1 ,35.3 ,33.9 ,35.8 ,66.8 ,44.0 ,47.6 ,32.5 ,,,0.1386 ,37.2 ,37.2 ,4.47 ,29.0 ,0.01 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.28 ,0.01 ,2.77 ,0.55 ,0.56 ,""
2012/10/2 23:00,DS,-1.55 ,-0.007 ,35.4 ,35.1 ,35.0 ,34.3 ,34.5 ,34.1 ,35.0 ,34.2 ,34.7 ,106.2 ,79.8 ,35.6 ,46.5 ,35.8 ,42.3 ,37.1 ,35.4 ,37.2 ,33.5 ,34.9 ,36.0 ,35.1 ,33.8 ,35.8 ,66.5 ,43.9 ,47.5 ,32.4 ,,,0.1388 ,37.2 ,37.2 ,4.47 ,29.0 ,0.00 ,0.00 ,12.80 ,19.92 ,21.0 ,0.440 ,0 ,26.40 ,0.01 ,2.90 ,0.55 ,0.56 ,""
2012/10/3 5:00,DS,-1.54 ,-0.007 ,35.3 ,34.9 ,35.2 ,34.5 ,34.4 ,34.0 ,34.9 ,34.1 ,34.5 ,106.1 ,77.5 ,35.5 ,46.0 ,35.7 ,41.8 ,36.9 ,35.2 ,37.1 ,33.5 ,34.9 ,35.9 ,35.1 ,33.8 ,35.9 ,65.6 ,43.6 ,47.2 ,32.3 ,,,0.1387 ,37.2 ,37.2 ,4.37 ,28.5 ,0.00 ,0.00 ,12.80 ,19.92 ,21.0 ,0.440 ,0 ,26.46 ,0.01 ,2.48 ,0.55 ,0.56 ,""
2012/10/3 11:00,DS,-1.54 ,-0.007 ,35.2 ,34.9 ,35.1 ,34.4 ,34.3 ,34.0 ,34.8 ,34.1 ,34.4 ,106.0 ,75.7 ,35.5 ,45.6 ,35.5 ,41.4 ,36.8 ,35.1 ,36.9 ,33.4 ,34.8 ,35.8 ,34.9 ,33.8 ,35.9 ,64.9 ,43.5 ,47.0 ,32.3 ,,,0.1388 ,37.2 ,37.2 ,4.37 ,28.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.74 ,0.01 ,1.68 ,0.55 ,0.56 ,""
2012/10/3 17:00,DS,-1.51 ,-0.007 ,35.2 ,34.8 ,35.1 ,34.3 ,34.4 ,34.0 ,34.8 ,34.1 ,34.4 ,105.8 ,73.9 ,35.5 ,45.3 ,35.7 ,41.1 ,36.9 ,35.3 ,36.9 ,33.6 ,35.0 ,35.9 ,35.0 ,33.9 ,35.9 ,64.1 ,43.3 ,46.7 ,32.4 ,,,0.1386 ,37.2 ,37.2 ,4.37 ,28.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.42 ,0.01 ,2.11 ,0.55 ,0.56 ,""
2012/10/3 23:00,DS,-1.51 ,-0.007 ,35.2 ,34.8 ,35.0 ,34.3 ,34.4 ,34.0 ,34.8 ,34.1 ,34.3 ,105.9 ,72.9 ,35.6 ,45.0 ,35.3 ,40.6 ,36.7 ,35.3 ,36.8 ,33.4 ,34.8 ,35.7 ,34.8 ,33.8 ,36.0 ,63.6 ,43.1 ,46.3 ,32.2 ,,,0.1387 ,37.2 ,37.2 ,4.37 ,27.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.76 ,0.01 ,1.51 ,0.55 ,0.56 ,""
2012/10/4 5:00,DS,-1.48 ,-0.007 ,35.2 ,34.8 ,35.0 ,34.3 ,34.4 ,33.9 ,34.9 ,34.1 ,34.3 ,105.3 ,71.0 ,35.5 ,44.6 ,35.3 ,40.5 ,36.8 ,35.2 ,36.7 ,33.4 ,34.8 ,35.7 ,34.8 ,33.8 ,36.0 ,62.9 ,43.0 ,46.3 ,32.5 ,,,0.1384 ,37.2 ,37.2 ,4.27 ,27.0 ,0.00 ,0.00 ,12.80 ,19.92 ,21.0 ,0.440 ,0 ,26.81 ,0.01 ,1.46 ,0.55 ,0.56 ,""
2012/10/4 11:00,DS,-1.46 ,-0.007 ,35.2 ,34.7 ,34.9 ,34.2 ,34.3 ,33.9 ,34.5 ,34.0 ,34.3 ,105.0 ,69.5 ,35.4 ,44.2 ,35.2 ,40.2 ,36.6 ,35.1 ,36.6 ,33.3 ,34.7 ,35.6 ,34.7 ,33.8 ,36.1 ,62.0 ,42.6 ,45.8 ,32.4 ,,,0.1382 ,37.2 ,37.2 ,4.27 ,27.0 ,0.00 ,0.00 ,12.80 ,19.92 ,21.5 ,0.440 ,0 ,26.68 ,0.01 ,1.45 ,0.55 ,0.56 ,""
2012/10/4 17:00,DS,-1.46 ,-0.007 ,35.2 ,34.7 ,34.5 ,33.7 ,34.3 ,33.8 ,34.5 ,34.1 ,34.1 ,105.0 ,68.9 ,35.3 ,44.0 ,35.3 ,39.9 ,36.5 ,35.1 ,36.5 ,33.2 ,34.6 ,35.5 ,34.7 ,33.8 ,36.0 ,61.7 ,42.4 ,45.6 ,32.4 ,,,0.1382 ,37.2 ,37.1 ,4.27 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.03 ,0.01 ,2.07 ,0.55 ,0.56 ,""
2012/10/4 23:00,DS,-1.50 ,-0.007 ,35.1 ,34.6 ,34.8 ,34.0 ,34.3 ,33.8 ,34.5 ,34.1 ,34.2 ,105.5 ,72.7 ,35.5 ,44.8 ,35.1 ,40.5 ,36.7 ,35.2 ,36.7 ,33.3 ,34.7 ,35.6 ,34.7 ,33.7 ,35.8 ,63.2 ,42.8 ,45.9 ,32.2 ,,,0.1386 ,37.1 ,37.1 ,4.27 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.10 ,0.01 ,2.95 ,0.55 ,0.56 ,""
2012/10/5 5:00,DS,-1.53 ,-0.007 ,35.1 ,34.6 ,34.8 ,34.0 ,34.3 ,33.8 ,34.4 ,34.1 ,34.1 ,105.7 ,76.3 ,35.5 ,45.6 ,35.4 ,41.1 ,36.8 ,35.3 ,36.9 ,33.3 ,34.7 ,35.7 ,34.7 ,33.6 ,35.7 ,64.6 ,43.2 ,46.5 ,32.2 ,,,0.1388 ,37.1 ,37.1 ,4.16 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.35 ,0.01 ,1.66 ,0.55 ,0.56 ,""
2012/10/5 11:00,DS,-1.55 ,-0.007 ,35.1 ,34.6 ,34.7 ,33.9 ,34.3 ,33.8 ,34.5 ,34.1 ,34.1 ,106.0 ,79.1 ,35.3 ,46.3 ,35.6 ,41.7 ,36.9 ,35.2 ,37.0 ,33.3 ,34.7 ,35.8 ,34.7 ,33.6 ,35.6 ,65.9 ,43.5 ,47.1 ,32.2 ,,,0.1389 ,37.1 ,37.0 ,4.16 ,26.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.32 ,0.01 ,2.29 ,0.55 ,0.56 ,""
2012/10/5 17:00,DS,-1.56 ,-0.007 ,35.2 ,34.8 ,34.7 ,34.0 ,34.3 ,33.8 ,34.7 ,34.1 ,34.2 ,106.5 ,82.5 ,35.3 ,47.1 ,35.8 ,42.1 ,37.0 ,35.2 ,37.2 ,33.3 ,34.7 ,35.8 ,34.5 ,33.5 ,35.6 ,67.3 ,44.0 ,47.7 ,32.1 ,,,0.1390 ,37.0 ,37.0 ,4.16 ,26.5 ,0.00 ,0.00 ,12.80 ,19.92 ,21.0 ,0.440 ,0 ,26.12 ,0.01 ,2.52 ,0.55 ,0.56 ,""
2012/10/5 23:00,DS,-1.60 ,-0.007 ,35.2 ,34.8 ,34.9 ,34.1 ,34.3 ,33.8 ,34.7 ,34.2 ,34.2 ,106.7 ,86.4 ,35.4 ,48.0 ,35.9 ,42.8 ,37.1 ,35.2 ,37.4 ,33.4 ,34.8 ,36.1 ,34.7 ,33.5 ,35.4 ,69.1 ,44.4 ,48.3 ,31.9 ,,,0.1393 ,37.0 ,37.0 ,4.16 ,26.5 ,0.00 ,0.00 ,12.74 ,19.83 ,21.0 ,0.435 ,0 ,26.37 ,0.01 ,2.31 ,0.55 ,0.57 ,""
2012/10/6 5:00,DS,-1.60 ,-0.007 ,35.2 ,34.8 ,34.9 ,34.1 ,34.3 ,33.8 ,34.8 ,34.2 ,34.2 ,106.8 ,86.4 ,35.4 ,48.1 ,35.9 ,42.7 ,37.2 ,35.3 ,37.4 ,33.4 ,34.8 ,36.0 ,34.7 ,33.5 ,35.5 ,69.3 ,44.5 ,48.4 ,31.7 ,,,0.1394 ,36.9 ,36.9 ,4.16 ,26.5 ,0.00 ,0.00 ,12.74 ,19.83 ,21.0 ,0.435 ,0 ,26.47 ,0.01 ,2.23 ,0.55 ,0.56 ,""
2012/10/6 11:00,DS,-1.60 ,-0.007 ,35.2 ,34.8 ,34.9 ,34.1 ,34.3 ,33.8 ,34.8 ,34.2 ,34.2 ,106.8 ,85.5 ,35.4 ,48.0 ,35.8 ,42.3 ,36.9 ,35.1 ,37.4 ,33.3 ,34.8 ,36.0 ,34.7 ,33.5 ,35.6 ,68.7 ,44.3 ,48.4 ,31.7 ,,,0.1394 ,36.9 ,36.9 ,4.16 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.65 ,0.01 ,1.75 ,0.55 ,0.56 ,""
2012/10/6 17:00,DS,-1.58 ,-0.007 ,35.3 ,34.8 ,34.9 ,34.1 ,34.3 ,33.8 ,34.8 ,34.2 ,34.2 ,106.6 ,83.3 ,35.5 ,47.6 ,35.8 ,42.1 ,37.1 ,35.3 ,37.3 ,33.5 ,35.0 ,36.3 ,35.0 ,33.8 ,35.7 ,67.9 ,44.2 ,48.0 ,31.6 ,,,0.1393 ,36.9 ,36.9 ,4.16 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.49 ,0.01 ,1.95 ,0.55 ,0.57 ,""
2012/10/6 23:00,DS,-1.58 ,-0.007 ,35.2 ,34.8 ,34.9 ,34.0 ,34.3 ,33.8 ,34.7 ,34.2 ,34.2 ,106.6 ,80.8 ,35.4 ,47.1 ,35.7 ,41.7 ,37.0 ,35.3 ,37.2 ,33.4 ,34.8 ,36.0 ,34.7 ,33.6 ,35.8 ,67.0 ,43.9 ,47.7 ,31.6 ,,,0.1393 ,36.9 ,36.8 ,4.16 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.66 ,0.01 ,1.94 ,0.55 ,0.56 ,""
2012/10/7 5:00,DS,-1.58 ,-0.007 ,35.1 ,34.7 ,34.9 ,34.0 ,34.3 ,33.7 ,34.6 ,34.1 ,34.1 ,106.3 ,78.4 ,35.6 ,46.5 ,35.6 ,41.2 ,36.9 ,35.2 ,37.0 ,33.3 ,34.7 ,35.8 ,34.7 ,33.6 ,35.9 ,66.1 ,43.8 ,47.3 ,31.5 ,,,0.1393 ,36.8 ,36.8 ,4.16 ,26.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.39 ,0.01 ,2.23 ,0.55 ,0.56 ,""
2012/10/7 11:00,DS,-1.59 ,-0.007 ,35.1 ,34.6 ,34.8 ,33.9 ,34.2 ,33.6 ,34.5 ,34.0 ,34.1 ,106.5 ,76.6 ,35.6 ,46.0 ,35.4 ,40.8 ,36.8 ,35.1 ,36.8 ,33.1 ,34.6 ,35.7 ,34.6 ,33.6 ,35.9 ,65.3 ,43.4 ,47.0 ,31.5 ,,,0.1394 ,36.8 ,36.8 ,4.06 ,26.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.46 ,0.01 ,2.57 ,0.55 ,0.56 ,""
2012/10/7 17:00,DS,-1.59 ,-0.007 ,35.0 ,34.5 ,34.7 ,33.9 ,34.2 ,33.6 ,34.5 ,34.0 ,34.0 ,106.3 ,75.3 ,35.6 ,45.7 ,35.3 ,40.5 ,36.7 ,35.0 ,36.6 ,33.1 ,34.6 ,35.8 ,34.8 ,33.8 ,36.0 ,64.8 ,43.3 ,46.8 ,31.5 ,,,0.1394 ,36.8 ,36.8 ,4.06 ,26.0 ,0.00 ,0.00 ,12.68 ,20.20 ,21.5 ,0.430 ,0 ,26.47 ,0.01 ,2.81 ,0.55 ,0.57 ,""
2012/10/7 23:00,DS,-1.62 ,-0.007 ,35.0 ,34.5 ,34.6 ,33.8 ,34.1 ,33.5 ,34.4 ,33.9 ,33.9 ,106.7 ,76.7 ,35.7 ,45.9 ,35.3 ,40.6 ,36.6 ,35.0 ,36.6 ,32.9 ,34.6 ,35.6 ,34.5 ,33.5 ,35.8 ,65.3 ,43.4 ,47.0 ,31.5 ,,,0.1396 ,36.8 ,36.8 ,4.06 ,26.0 ,0.00 ,0.00 ,12.68 ,20.20 ,21.5 ,0.430 ,0 ,26.57 ,0.01 ,2.79 ,0.55 ,0.56 ,""
2012/10/8 5:00,DS,-1.66 ,-0.007 ,34.9 ,34.4 ,34.5 ,33.6 ,34.0 ,33.4 ,34.3 ,33.9 ,33.9 ,106.8 ,76.8 ,35.6 ,45.8 ,35.2 ,40.5 ,36.6 ,34.9 ,36.6 ,32.9 ,34.5 ,35.5 ,34.4 ,33.4 ,35.6 ,65.1 ,43.4 ,46.9 ,31.4 ,,,0.1399 ,36.8 ,36.8 ,3.96 ,25.5 ,0.00 ,0.00 ,12.80 ,20.39 ,21.5 ,0.440 ,0 ,26.50 ,0.01 ,2.60 ,0.55 ,0.56 ,""
2012/10/8 11:00,DS,-1.68 ,-0.007 ,34.7 ,34.2 ,34.4 ,33.5 ,33.8 ,33.3 ,34.3 ,33.7 ,33.8 ,107.1 ,78.3 ,35.5 ,46.0 ,35.1 ,40.6 ,36.4 ,34.8 ,36.6 ,32.7 ,34.3 ,35.4 ,34.3 ,33.3 ,35.5 ,65.6 ,43.3 ,46.9 ,31.2 ,,,0.1400 ,36.8 ,36.7 ,3.96 ,25.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.61 ,0.01 ,2.66 ,0.55 ,0.56 ,""
2012/10/8 17:00,DS,-1.65 ,-0.007 ,34.9 ,34.1 ,34.5 ,33.8 ,33.8 ,33.3 ,34.2 ,33.8 ,33.5 ,106.9 ,77.9 ,35.5 ,46.0 ,35.1 ,40.4 ,36.4 ,34.8 ,36.4 ,32.5 ,34.2 ,35.3 ,34.3 ,33.4 ,35.7 ,65.6 ,43.3 ,46.9 ,31.3 ,,,0.1399 ,36.8 ,36.8 ,3.86 ,25.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.60 ,0.01 ,3.00 ,0.55 ,0.57 ,""
2012/10/8 23:00,DS,-1.67 ,-0.007 ,34.7 ,34.3 ,34.4 ,33.5 ,33.8 ,33.3 ,34.2 ,33.8 ,33.7 ,107.0 ,78.1 ,35.7 ,46.1 ,35.1 ,40.5 ,36.5 ,34.8 ,36.6 ,32.8 ,34.3 ,35.4 ,34.3 ,33.2 ,35.6 ,65.8 ,43.4 ,47.1 ,31.2 ,,,0.1400 ,36.8 ,36.7 ,3.86 ,25.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.80 ,0.01 ,2.94 ,0.55 ,0.56 ,""
2012/10/9 5:00,DS,-1.66 ,-0.007 ,34.7 ,34.2 ,34.3 ,33.5 ,33.8 ,33.2 ,34.1 ,33.6 ,33.6 ,106.8 ,76.3 ,35.4 ,45.7 ,35.0 ,40.1 ,36.3 ,34.7 ,36.4 ,32.6 ,34.2 ,35.3 ,34.2 ,33.2 ,35.5 ,65.2 ,43.2 ,46.9 ,31.2 ,,,0.1399 ,36.8 ,36.7 ,3.75 ,25.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.74 ,0.01 ,3.07 ,0.55 ,0.57 ,""
2012/10/9 11:00,DS,-1.66 ,-0.007 ,34.6 ,34.1 ,34.3 ,33.4 ,33.6 ,33.1 ,34.0 ,33.6 ,33.6 ,106.7 ,75.0 ,35.3 ,45.3 ,34.9 ,39.8 ,36.2 ,34.6 ,36.3 ,32.5 ,34.1 ,35.1 ,34.1 ,33.1 ,35.5 ,64.3 ,42.8 ,46.4 ,31.1 ,,,0.1399 ,36.7 ,36.7 ,3.75 ,24.5 ,0.00 ,0.00 ,12.63 ,19.64 ,21.5 ,0.425 ,0 ,26.80 ,0.01 ,2.11 ,0.55 ,0.56 ,""
2012/10/9 17:00,DS,-1.63 ,-0.007 ,34.6 ,34.2 ,34.3 ,33.5 ,33.7 ,33.2 ,34.1 ,33.6 ,33.7 ,106.7 ,73.7 ,35.3 ,45.0 ,34.9 ,39.6 ,36.2 ,34.7 ,36.2 ,32.6 ,34.2 ,35.2 ,34.1 ,33.2 ,35.7 ,63.9 ,42.9 ,46.3 ,31.2 ,,,0.1398 ,36.7 ,36.7 ,3.75 ,24.5 ,0.00 ,0.00 ,12.68 ,20.20 ,21.5 ,0.430 ,0 ,26.49 ,0.01 ,1.48 ,0.55 ,0.56 ,""
2012/10/9 23:00,DS,-1.64 ,-0.007 ,34.6 ,34.2 ,34.3 ,33.5 ,33.7 ,33.2 ,34.1 ,33.6 ,33.6 ,106.7 ,73.4 ,35.3 ,44.9 ,34.9 ,39.6 ,36.2 ,34.7 ,36.3 ,32.6 ,34.2 ,35.2 ,34.2 ,33.2 ,35.6 ,63.9 ,42.9 ,46.3 ,31.2 ,,,0.1399 ,36.7 ,36.7 ,3.75 ,24.5 ,0.00 ,0.00 ,12.68 ,20.20 ,21.5 ,0.430 ,0 ,26.81 ,0.01 ,1.46 ,0.55 ,0.56 ,""
2012/10/10 5:00,DS,-1.65 ,-0.007 ,34.6 ,34.1 ,34.2 ,33.4 ,33.7 ,33.1 ,34.0 ,33.6 ,33.5 ,106.7 ,72.4 ,35.2 ,44.6 ,34.8 ,39.3 ,36.1 ,34.6 ,36.2 ,32.6 ,34.2 ,35.1 ,34.1 ,33.2 ,35.6 ,63.5 ,42.6 ,45.9 ,31.2 ,,,0.1400 ,36.7 ,36.7 ,3.65 ,24.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.5 ,0.430 ,0 ,26.65 ,0.01 ,2.26 ,0.55 ,0.56 ,""
2012/10/10 11:00,DS,-1.66 ,-0.007 ,34.5 ,34.0 ,34.2 ,33.4 ,33.6 ,33.1 ,33.9 ,33.5 ,33.5 ,106.6 ,71.7 ,35.0 ,44.4 ,34.7 ,39.1 ,36.0 ,34.5 ,36.0 ,32.5 ,34.1 ,35.0 ,34.0 ,33.1 ,35.6 ,63.1 ,42.5 ,45.9 ,31.2 ,,,0.1400 ,36.7 ,36.7 ,3.65 ,24.5 ,0.00 ,0.00 ,12.53 ,19.64 ,22.0 ,0.425 ,0 ,26.67 ,0.01 ,2.39 ,0.55 ,0.56 ,""
2012/10/10 17:00,DS,-1.64 ,-0.007 ,34.4 ,33.9 ,34.2 ,33.4 ,33.6 ,33.0 ,33.9 ,33.4 ,33.5 ,106.6 ,70.8 ,35.0 ,44.2 ,34.6 ,38.9 ,35.9 ,34.5 ,36.0 ,32.4 ,34.0 ,35.0 ,34.0 ,33.2 ,35.6 ,62.7 ,42.4 ,45.7 ,31.2 ,,,0.1401 ,36.7 ,36.7 ,3.65 ,24.5 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.70 ,0.01 ,2.39 ,0.55 ,0.56 ,""
2012/10/10 23:00,DS,-1.64 ,-0.007 ,34.5 ,34.0 ,34.1 ,33.3 ,33.6 ,33.0 ,33.9 ,33.4 ,33.4 ,106.5 ,69.8 ,35.0 ,43.9 ,34.6 ,38.7 ,35.9 ,34.5 ,35.9 ,32.4 ,34.0 ,34.9 ,34.0 ,33.2 ,35.5 ,62.2 ,42.3 ,45.6 ,31.2 ,,,0.1401 ,36.7 ,36.7 ,3.65 ,24.5 ,0.00 ,0.00 ,12.68 ,20.20 ,22.0 ,0.430 ,0 ,26.76 ,0.01 ,1.44 ,0.55 ,0.56 ,""
2012/10/11 5:00,DS,-1.62 ,-0.007 ,34.4 ,33.9 ,34.1 ,33.3 ,33.5 ,33.0 ,33.8 ,33.4 ,33.4 ,106.1 ,69.0 ,35.0 ,43.6 ,34.5 ,38.6 ,35.8 ,34.5 ,35.8 ,32.2 ,33.9 ,34.8 ,33.9 ,33.1 ,35.6 ,61.5 ,42.1 ,45.3 ,31.2 ,,,0.1399 ,36.7 ,36.6 ,3.65 ,24.5 ,0.00 ,0.00 ,12.68 ,20.20 ,22.0 ,0.430 ,0 ,26.63 ,0.01 ,1.54 ,0.55 ,0.56 ,""
2012/10/11 11:00,DS,-1.61 ,-0.007 ,34.3 ,33.9 ,34.1 ,33.2 ,33.4 ,32.9 ,33.6 ,33.3 ,33.4 ,105.9 ,68.1 ,34.9 ,43.4 ,34.4 ,38.3 ,35.7 ,34.4 ,35.6 ,32.2 ,33.9 ,34.7 ,33.8 ,33.1 ,35.5 ,60.6 ,41.7 ,44.8 ,31.2 ,,,0.1399 ,36.7 ,36.6 ,3.65 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.61 ,0.01 ,2.04 ,0.55 ,0.56 ,""
2012/10/11 17:00,DS,-1.58 ,-0.007 ,34.4 ,33.7 ,34.1 ,33.3 ,33.5 ,32.9 ,33.8 ,33.3 ,33.1 ,105.8 ,67.2 ,34.9 ,43.2 ,34.4 ,38.2 ,35.6 ,34.4 ,35.7 ,32.2 ,33.9 ,34.6 ,33.9 ,33.1 ,35.6 ,60.2 ,41.6 ,44.7 ,31.3 ,,,0.1397 ,36.7 ,36.6 ,3.65 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.54 ,0.01 ,1.77 ,0.55 ,0.56 ,""
2012/10/11 23:00,DS,-1.59 ,-0.007 ,34.2 ,33.8 ,34.2 ,33.3 ,33.5 ,33.0 ,33.8 ,33.3 ,33.3 ,105.8 ,66.4 ,35.0 ,43.0 ,34.2 ,37.9 ,35.4 ,34.2 ,35.6 ,32.3 ,33.9 ,34.6 ,33.9 ,33.2 ,35.6 ,59.8 ,41.5 ,44.7 ,31.2 ,,,0.1398 ,36.7 ,36.6 ,3.65 ,24.5 ,0.00 ,0.00 ,12.80 ,19.92 ,22.0 ,0.440 ,0 ,26.48 ,0.01 ,1.58 ,0.55 ,0.56 ,""
2012/10/12 5:00,DS,-1.60 ,-0.007 ,34.3 ,33.8 ,34.0 ,33.1 ,33.4 ,32.9 ,33.8 ,33.3 ,33.3 ,105.8 ,65.9 ,34.8 ,42.8 ,34.3 ,38.0 ,35.6 ,34.3 ,35.5 ,32.1 ,33.8 ,34.5 ,33.8 ,33.1 ,35.6 ,59.4 ,41.4 ,44.4 ,31.3 ,,,0.1398 ,36.6 ,36.6 ,3.65 ,24.5 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.50 ,0.01 ,1.66 ,0.55 ,0.56 ,""
2012/10/12 11:00,DS,-1.60 ,-0.007 ,34.2 ,33.6 ,33.8 ,33.0 ,33.3 ,32.8 ,33.6 ,33.2 ,33.2 ,105.8 ,65.8 ,34.8 ,42.7 ,34.2 ,37.8 ,35.5 ,34.3 ,35.4 ,32.1 ,33.8 ,34.5 ,33.7 ,33.0 ,35.4 ,59.3 ,41.3 ,44.3 ,31.3 ,,,0.1398 ,36.6 ,36.6 ,3.65 ,24.0 ,0.00 ,0.00 ,12.56 ,19.55 ,22.0 ,0.420 ,0 ,26.45 ,0.01 ,1.66 ,0.55 ,0.56 ,""
2012/10/12 17:00,DS,-1.60 ,-0.007 ,34.2 ,33.7 ,33.8 ,33.1 ,33.4 ,32.8 ,33.6 ,33.2 ,33.2 ,105.8 ,66.1 ,34.7 ,42.7 ,34.2 ,37.8 ,35.4 ,34.2 ,35.4 ,32.0 ,33.5 ,34.2 ,33.5 ,32.9 ,35.4 ,59.4 ,41.5 ,44.5 ,31.4 ,,,0.1398 ,36.6 ,36.6 ,3.55 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.19 ,0.01 ,2.11 ,0.55 ,0.56 ,""
2012/10/12 23:00,DS,-1.63 ,-0.007 ,34.0 ,33.6 ,34.1 ,33.2 ,33.3 ,32.8 ,33.6 ,33.2 ,33.1 ,106.2 ,67.6 ,34.8 ,43.1 ,34.2 ,38.0 ,35.4 ,34.2 ,35.5 ,32.1 ,33.7 ,34.5 ,33.7 ,32.9 ,35.4 ,60.2 ,41.6 ,44.7 ,31.3 ,,,0.1399 ,36.6 ,36.6 ,3.55 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.63 ,0.01 ,1.71 ,0.55 ,0.56 ,""
2012/10/13 5:00,DS,-1.63 ,-0.007 ,34.1 ,33.6 ,33.8 ,33.0 ,33.3 ,32.8 ,33.6 ,33.2 ,33.2 ,106.0 ,67.8 ,34.6 ,43.0 ,34.2 ,38.1 ,35.4 ,34.3 ,35.5 ,32.0 ,33.7 ,34.5 ,33.7 ,32.9 ,35.4 ,60.2 ,41.7 ,44.8 ,31.2 ,,,0.1399 ,36.6 ,36.6 ,3.55 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.64 ,0.01 ,2.36 ,0.55 ,0.56 ,""
2012/10/13 11:00,DS,-1.63 ,-0.007 ,34.1 ,33.6 ,33.8 ,33.0 ,33.2 ,32.7 ,33.5 ,33.1 ,33.1 ,106.1 ,67.7 ,34.5 ,43.1 ,34.1 ,37.9 ,35.2 ,34.0 ,35.5 ,31.9 ,33.6 ,34.4 ,33.6 ,32.9 ,35.2 ,60.4 ,41.6 ,44.7 ,31.1 ,,,0.1399 ,36.6 ,36.6 ,3.44 ,24.0 ,0.00 ,0.00 ,12.56 ,19.55 ,22.0 ,0.420 ,0 ,26.62 ,0.01 ,2.26 ,0.55 ,0.56 ,""
2012/10/13 17:00,DS,-1.63 ,-0.007 ,34.0 ,33.7 ,33.7 ,32.8 ,33.2 ,32.7 ,33.5 ,33.1 ,33.1 ,106.1 ,68.8 ,34.6 ,43.3 ,34.2 ,38.1 ,35.3 ,34.2 ,35.3 ,31.9 ,33.7 ,34.5 ,33.8 ,33.1 ,35.4 ,60.7 ,41.7 ,44.8 ,31.1 ,,,0.1399 ,36.6 ,36.6 ,3.44 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.15 ,0.01 ,3.04 ,0.55 ,0.56 ,""
2012/10/13 23:00,DS,-1.68 ,-0.007 ,34.0 ,33.8 ,33.5 ,32.8 ,33.2 ,32.6 ,33.6 ,33.1 ,33.2 ,106.7 ,73.1 ,34.7 ,44.3 ,34.4 ,38.8 ,35.5 ,34.2 ,35.7 ,31.9 ,33.6 ,34.6 ,33.6 ,32.7 ,35.1 ,62.6 ,42.0 ,45.3 ,31.0 ,,,0.1401 ,36.6 ,36.5 ,3.44 ,24.0 ,0.00 ,0.00 ,12.74 ,19.83 ,21.5 ,0.435 ,0 ,26.61 ,0.01 ,3.13 ,0.55 ,0.56 ,""
2012/10/14 5:00,DS,-1.69 ,-0.007 ,34.1 ,33.6 ,33.8 ,33.0 ,33.2 ,32.6 ,33.6 ,33.1 ,33.1 ,106.8 ,73.8 ,34.5 ,44.6 ,34.4 ,38.8 ,35.4 ,33.9 ,35.6 ,31.9 ,33.6 ,34.5 ,33.6 ,32.6 ,35.0 ,63.1 ,42.1 ,45.7 ,30.9 ,,,0.1402 ,36.6 ,36.5 ,3.34 ,24.0 ,0.00 ,0.00 ,12.74 ,19.83 ,20.5 ,0.435 ,0 ,26.74 ,0.01 ,2.99 ,0.55 ,0.56 ,""
2012/10/14 11:00,DS,-1.69 ,-0.007 ,34.0 ,33.6 ,33.8 ,32.9 ,33.1 ,32.5 ,33.5 ,33.0 ,33.0 ,106.8 ,75.3 ,34.6 ,44.9 ,34.4 ,39.1 ,35.6 ,34.1 ,35.7 ,31.8 ,33.6 ,34.6 ,33.6 ,32.6 ,34.9 ,63.8 ,42.3 ,45.7 ,30.7 ,,,0.1403 ,36.5 ,36.5 ,3.34 ,24.0 ,0.00 ,0.00 ,12.68 ,19.73 ,20.5 ,0.430 ,0 ,26.73 ,0.01 ,1.53 ,0.55 ,0.56 ,""
2012/10/14 17:00,DS,-1.67 ,-0.007 ,34.0 ,33.7 ,33.7 ,32.8 ,33.1 ,32.5 ,33.5 ,33.0 ,33.1 ,106.6 ,74.9 ,34.4 ,44.9 ,34.3 ,38.9 ,35.5 ,34.1 ,35.6 ,31.8 ,33.6 ,34.6 ,33.5 ,32.6 ,35.0 ,63.5 ,42.3 ,45.7 ,30.6 ,,,0.1403 ,36.5 ,36.5 ,3.34 ,23.5 ,0.00 ,0.00 ,12.74 ,19.83 ,20.5 ,0.435 ,0 ,26.65 ,0.01 ,1.77 ,0.55 ,0.56 ,""
2012/10/14 23:00,DS,-1.67 ,-0.007 ,33.8 ,33.7 ,33.7 ,32.7 ,33.1 ,32.5 ,33.5 ,33.0 ,33.2 ,106.6 ,74.2 ,34.5 ,44.7 ,34.3 ,38.8 ,35.4 ,34.0 ,35.4 ,31.6 ,33.4 ,34.3 ,33.4 ,32.6 ,35.1 ,63.3 ,42.3 ,45.7 ,30.5 ,,,0.1403 ,36.5 ,36.4 ,3.34 ,23.5 ,0.00 ,0.00 ,12.74 ,19.83 ,21.5 ,0.435 ,0 ,26.79 ,0.01 ,2.48 ,0.55 ,0.56 ,""
2012/10/15 5:00,DS,-1.67 ,-0.007 ,33.9 ,33.4 ,33.6 ,32.8 ,33.1 ,32.4 ,33.4 ,32.9 ,32.9 ,106.3 ,72.7 ,34.6 ,44.3 ,34.2 ,38.4 ,35.4 ,34.0 ,35.0 ,31.7 ,33.5 ,34.4 ,33.4 ,32.5 ,35.0 ,62.8 ,42.1 ,45.5 ,30.5 ,,,0.1403 ,36.5 ,36.4 ,3.34 ,23.5 ,0.00 ,0.00 ,12.74 ,19.83 ,21.5 ,0.435 ,0 ,26.60 ,0.01 ,1.81 ,0.55 ,0.56 ,""
2012/10/15 11:00,DS,-1.67 ,-0.007 ,33.8 ,33.4 ,33.5 ,32.7 ,32.9 ,32.3 ,33.3 ,32.8 ,32.8 ,106.6 ,72.8 ,34.8 ,44.1 ,33.9 ,38.1 ,35.2 ,33.9 ,34.9 ,31.5 ,33.4 ,34.3 ,33.3 ,32.4 ,34.9 ,62.7 ,42.0 ,45.2 ,30.2 ,,,0.1405 ,36.5 ,36.4 ,3.34 ,23.5 ,0.00 ,0.00 ,12.63 ,19.64 ,22.0 ,0.425 ,0 ,26.39 ,0.01 ,2.21 ,0.55 ,0.56 ,""
2012/10/15 17:00,DS,-1.68 ,-0.007 ,33.8 ,33.3 ,33.4 ,32.7 ,32.9 ,32.3 ,33.3 ,32.8 ,32.7 ,106.6 ,73.5 ,34.6 ,44.3 ,34.1 ,38.3 ,35.2 ,33.8 ,35.0 ,31.7 ,33.6 ,34.5 ,33.4 ,32.5 ,34.8 ,63.2 ,42.1 ,45.5 ,30.4 ,,,0.1406 ,36.5 ,36.4 ,3.24 ,23.5 ,0.00 ,0.00 ,12.63 ,19.64 ,22.0 ,0.425 ,0 ,26.50 ,0.01 ,1.91 ,0.55 ,0.56 ,""
2012/10/15 23:00,DS,-1.72 ,-0.007 ,33.6 ,33.1 ,33.6 ,32.9 ,32.9 ,32.2 ,33.2 ,32.7 ,32.5 ,107.0 ,77.0 ,34.6 ,45.1 ,34.1 ,38.7 ,35.2 ,33.8 ,35.0 ,31.4 ,33.3 ,34.3 ,33.2 ,32.3 ,34.7 ,64.6 ,42.3 ,45.9 ,30.2 ,,,0.1408 ,36.4 ,36.4 ,3.23 ,24.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.60 ,0.01 ,2.93 ,0.55 ,0.56 ,""
2012/10/16 5:00,DS,-1.76 ,-0.007 ,33.6 ,33.1 ,33.3 ,32.5 ,32.7 ,32.0 ,33.1 ,32.6 ,32.5 ,107.1 ,78.3 ,34.5 ,45.3 ,34.0 ,38.7 ,35.1 ,33.6 ,34.9 ,31.2 ,33.2 ,34.3 ,33.1 ,32.1 ,34.5 ,65.2 ,42.3 ,45.9 ,29.9 ,,,0.1410 ,36.4 ,36.4 ,3.23 ,24.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.81 ,0.01 ,1.78 ,0.55 ,0.56 ,""
2012/10/16 11:00,DS,-1.76 ,-0.007 ,33.5 ,33.0 ,33.2 ,32.4 ,32.6 ,31.9 ,32.9 ,32.5 ,32.4 ,107.2 ,79.3 ,34.0 ,45.4 ,34.0 ,38.7 ,35.0 ,33.6 ,34.8 ,30.9 ,33.1 ,34.2 ,33.0 ,32.0 ,34.3 ,65.5 ,42.3 ,45.9 ,29.9 ,,,0.1411 ,36.4 ,36.3 ,3.23 ,23.5 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.79 ,0.01 ,1.29 ,0.55 ,0.56 ,""
2012/10/16 17:00,DS,-1.74 ,-0.007 ,33.5 ,33.1 ,33.2 ,32.4 ,32.6 ,31.9 ,33.0 ,32.5 ,32.5 ,107.1 ,79.0 ,34.0 ,45.5 ,34.0 ,38.7 ,35.0 ,33.5 ,34.8 ,31.1 ,33.2 ,34.3 ,33.1 ,32.0 ,34.3 ,65.5 ,42.3 ,46.0 ,29.9 ,,,0.1409 ,36.4 ,36.3 ,3.23 ,23.0 ,0.00 ,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,26.69 ,0.01 ,1.64 ,0.55 ,0.56 ,""
2012/10/16 23:00,DS,-1.75 ,-0.007 ,33.5 ,33.0 ,33.1 ,32.4 ,32.6 ,31.9 ,33.0 ,32.5 ,32.4 ,107.1 ,79.0 ,34.3 ,45.5 ,33.8 ,38.6 ,35.0 ,33.6 ,34.8 ,31.0 ,33.1 ,34.2 ,33.0 ,31.9 ,34.5 ,65.3 ,42.4 ,46.1 ,29.7 ,,,0.1410 ,36.3 ,36.3 ,3.13 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.87 ,0.01 ,2.07 ,0.55 ,0.56 ,""
2012/10/17 5:00,DS,-1.74 ,-0.007 ,33.4 ,33.0 ,33.1 ,32.3 ,32.5 ,31.9 ,33.0 ,32.4 ,32.4 ,106.8 ,77.0 ,33.8 ,45.0 ,33.9 ,38.5 ,35.2 ,33.6 ,34.7 ,31.0 ,33.0 ,34.1 ,32.9 ,31.9 ,34.5 ,64.6 ,42.2 ,45.9 ,29.8 ,,,0.1408 ,36.3 ,36.3 ,3.13 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.80 ,0.01 ,1.27 ,0.55 ,0.56 ,""
2012/10/17 11:00,DS,-1.70 ,-0.007 ,33.4 ,32.9 ,33.0 ,32.2 ,32.5 ,31.8 ,32.9 ,32.4 ,32.3 ,106.6 ,74.8 ,33.7 ,44.6 ,33.8 ,37.9 ,34.9 ,33.5 ,34.6 ,30.9 ,32.9 ,33.9 ,32.9 ,31.9 ,34.5 ,63.6 ,41.9 ,45.4 ,29.8 ,,,0.1405 ,36.3 ,36.3 ,3.02 ,22.5 ,-,0.00 ,12.68 ,19.73 ,22.0 ,0.430 ,0 ,27.07 ,0.01 ,1.69 ,0.55 ,0.56 ,""
2012/10/17 17:00,DS,-1.63 ,-0.007 ,33.5 ,33.0 ,33.1 ,32.3 ,32.5 ,31.9 ,32.9 ,32.4 ,32.4 ,105.8 ,72.8 ,33.6 ,44.2 ,33.7 ,37.8 ,34.9 ,33.5 ,34.6 ,31.1 ,33.0 ,34.0 ,32.9 ,32.0 ,34.6 ,62.8 ,41.9 ,45.3 ,29.9 ,,,0.1399 ,36.3 ,36.3 ,3.02 ,22.5 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.72 ,0.01 ,1.57 ,0.54 ,0.56 ,""
2012/10/17 23:00,DS,-1.61 ,-0.007 ,33.4 ,32.9 ,33.4 ,32.5 ,32.6 ,32.0 ,32.9 ,32.5 ,32.4 ,105.5 ,71.1 ,33.6 ,43.8 ,33.6 ,37.6 ,34.8 ,33.6 ,34.6 ,31.1 ,33.0 ,33.9 ,33.0 ,32.1 ,34.8 ,62.0 ,41.7 ,45.0 ,30.0 ,,,0.1395 ,36.3 ,36.3 ,3.02 ,22.5 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.90 ,0.01 ,1.33 ,0.54 ,0.56 ,""
2012/10/18 5:00,DS,-1.60 ,-0.007 ,33.4 ,33.0 ,33.1 ,32.4 ,32.6 ,31.9 ,32.9 ,32.5 ,32.4 ,105.4 ,69.5 ,33.6 ,43.3 ,33.6 ,37.3 ,34.8 ,33.6 ,34.5 ,31.1 ,33.0 ,33.9 ,32.9 ,32.1 ,34.8 ,61.3 ,41.5 ,44.8 ,30.0 ,,,0.1394 ,36.3 ,36.2 ,3.02 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.42 ,0.01 ,1.05 ,0.54 ,0.56 ,""
2012/10/18 11:00,DS,-1.63 ,-0.007 ,33.4 ,32.9 ,33.1 ,32.3 ,32.5 ,31.9 ,32.7 ,32.4 ,32.3 ,105.8 ,70.0 ,33.7 ,43.3 ,33.5 ,37.3 ,34.8 ,33.7 ,34.5 ,31.0 ,32.9 ,33.8 ,32.9 ,32.1 ,34.7 ,61.2 ,41.4 ,44.5 ,29.9 ,,,0.1395 ,36.3 ,36.2 ,3.02 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.44 ,0.01 ,1.29 ,0.54 ,0.56 ,""
2012/10/18 17:00,DS,-1.64 ,-0.007 ,33.3 ,33.0 ,33.1 ,32.4 ,32.5 ,31.9 ,32.9 ,32.4 ,32.4 ,105.8 ,70.5 ,33.6 ,43.5 ,33.6 ,37.4 ,34.8 ,33.5 ,34.6 ,31.3 ,33.1 ,33.9 ,32.9 ,32.0 ,34.5 ,61.5 ,41.5 ,44.8 ,30.1 ,,,0.1395 ,36.2 ,36.2 ,3.02 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,22.0 ,0.435 ,0 ,26.52 ,0.01 ,2.13 ,0.54 ,0.56 ,""
2012/10/18 23:00,DS,-1.67 ,-0.007 ,33.4 ,33.0 ,33.1 ,32.4 ,32.5 ,31.9 ,32.9 ,32.5 ,32.4 ,106.0 ,71.6 ,33.6 ,43.7 ,33.6 ,37.6 ,34.8 ,33.5 ,34.5 ,31.1 ,32.9 ,33.8 ,32.8 ,31.9 ,34.6 ,62.0 ,41.6 ,44.9 ,30.0 ,,,0.1397 ,36.2 ,36.2 ,2.92 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,21.5 ,0.435 ,0 ,26.55 ,0.01 ,1.47 ,0.54 ,0.56 ,""
2012/10/19 5:00,DS,-1.68 ,-0.007 ,33.4 ,32.9 ,33.0 ,32.3 ,32.4 ,31.8 ,32.6 ,32.4 ,32.3 ,106.0 ,70.8 ,33.6 ,43.6 ,33.5 ,37.4 ,34.7 ,33.5 ,34.4 ,30.9 ,32.9 ,33.8 ,32.8 ,32.0 ,34.6 ,61.6 ,41.4 ,44.7 ,29.9 ,,,0.1397 ,36.2 ,36.2 ,2.82 ,23.0 ,0.00 ,0.00 ,12.74 ,19.83 ,19.5 ,0.435 ,0 ,26.60 ,0.01 ,1.37 ,0.54 ,0.56 ,""
2012/10/19 11:00,DS,-1.70 ,-0.007 ,33.3 ,32.8 ,32.9 ,32.2 ,32.3 ,31.7 ,32.8 ,32.3 ,32.2 ,106.1 ,71.6 ,33.5 ,43.7 ,33.5 ,37.4 ,34.6 ,33.4 ,34.4 ,30.9 ,32.8 ,33.8 ,32.8 ,31.9 ,34.5 ,62.0 ,41.4 ,44.8 ,29.8 ,,,0.1398 ,36.2 ,36.2 ,2.82 ,22.5 ,0.00 ,0.00 ,12.38 ,19.55 ,21.5 ,0.420 ,0 ,26.60 ,0.01 ,1.37 ,0.54 ,0.56 ,""
2012/10/19 17:00,DS,-1.70 ,-0.007 ,33.2 ,32.8 ,32.9 ,32.2 ,32.3 ,31.7 ,32.7 ,32.3 ,32.2 ,106.3 ,73.2 ,33.4 ,44.1 ,33.5 ,37.6 ,34.7 ,33.4 ,34.5 ,30.9 ,32.9 ,33.9 ,32.7 ,31.7 ,34.3 ,62.7 ,41.5 ,44.9 ,29.8 ,,,0.1399 ,36.2 ,36.2 ,2.82 ,22.0 ,0.00 ,0.00 ,12.59 ,19.73 ,21.0 ,0.430 ,0 ,26.44 ,0.01 ,1.47 ,0.54 ,0.56 ,""
2012/10/19 23:00,DS,-1.75 ,-0.007 ,33.1 ,32.6 ,33.1 ,32.3 ,32.3 ,31.6 ,32.7 ,32.2 ,32.0 ,106.8 ,76.6 ,33.3 ,44.8 ,33.6 ,38.1 ,34.7 ,33.3 ,34.5 ,30.7 ,32.8 ,33.9 ,32.8 ,31.8 ,34.4 ,64.1 ,41.7 ,45.4 ,29.6 ,,,0.1401 ,36.2 ,36.1 ,2.71 ,22.0 ,0.00 ,0.00 ,12.80 ,19.92 ,21.0 ,0.440 ,0 ,26.74 ,0.01 ,2.26 ,0.54 ,0.56 ,""
2012/10/20 5:00,DS,-1.77 ,-0.007 ,33.2 ,32.7 ,32.7 ,32.0 ,32.2 ,31.5 ,32.6 ,32.2 ,32.1 ,107.0 ,77.5 ,33.3 ,45.2 ,33.5 ,38.1 ,34.6 ,33.2 ,34.4 ,30.5 ,32.7 ,33.8 ,32.7 ,31.6 ,34.2 ,64.6 ,41.8 ,45.4 ,29.4 ,,,0.1402 ,36.1 ,36.1 ,2.71 ,22.0 ,0.00 ,0.00 ,12.80 ,19.92 ,21.0 ,0.440 ,0 ,26.80 ,0.01 ,1.77 ,0.54 ,0.56 ,""
2012/10/20 11:00,DS,-1.76 ,-0.007 ,33.1 ,32.6 ,32.9 ,32.2 ,32.1 ,31.5 ,32.5 ,32.1 ,32.1 ,107.1 ,78.4 ,33.2 ,45.4 ,33.6 ,38.3 ,34.7 ,33.2 ,34.5 ,30.5 ,32.7 ,33.8 ,32.6 ,31.5 ,34.1 ,64.9 ,41.9 ,45.7 ,29.4 ,,,0.1402 ,36.1 ,36.1 ,2.61 ,21.5 ,0.00 ,0.00 ,12.47 ,19.55 ,21.0 ,0.420 ,0 ,26.85 ,0.01 ,2.01 ,0.54 ,0.56 ,""
2012/10/20 17:00,DS,-1.74 ,-0.007 ,33.1 ,32.7 ,32.9 ,32.2 ,32.1 ,31.5 ,32.6 ,32.1 ,32.1 ,106.8 ,77.7 ,33.4 ,45.3 ,33.6 ,38.3 ,34.7 ,33.3 ,34.6 ,30.4 ,32.5 ,33.7 ,32.5 ,31.4 ,34.3 ,64.7 ,42.0 ,45.7 ,29.3 ,,,0.1402 ,36.1 ,36.1 ,2.61 ,21.5 ,0.00 ,0.00 ,12.59 ,19.73 ,21.0 ,0.430 ,0 ,26.71 ,0.01 ,2.45 ,0.54 ,0.56 ,""
2012/10/20 23:00,DS,-1.75 ,-0.007 ,33.0 ,32.6 ,33.1 ,32.4 ,32.2 ,31.5 ,32.6 ,32.1 ,32.1 ,106.9 ,77.1 ,33.4 ,45.2 ,33.6 ,38.2 ,34.7 ,33.3 ,34.4 ,30.5 ,32.7 ,33.8 ,32.6 ,31.6 ,34.3 ,64.7 ,42.0 ,45.7 ,29.2 ,,,0.1402 ,36.1 ,36.0 ,2.61 ,21.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,27.02 ,0.01 ,1.68 ,0.54 ,0.56 ,""
2012/10/21 5:00,DS,-1.74 ,-0.007 ,33.1 ,32.6 ,32.9 ,32.2 ,32.1 ,31.5 ,32.5 ,32.1 ,32.1 ,106.7 ,75.1 ,33.3 ,44.8 ,33.4 ,37.8 ,34.6 ,33.3 ,34.3 ,30.5 ,32.6 ,33.7 ,32.6 ,31.6 ,34.3 ,63.8 ,41.7 ,45.2 ,29.2 ,,,0.1401 ,36.0 ,36.0 ,2.61 ,21.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.80 ,0.01 ,1.68 ,0.54 ,0.56 ,""
2012/10/21 11:00,DS,-1.74 ,-0.007 ,33.0 ,32.6 ,32.8 ,32.1 ,32.0 ,31.4 ,32.5 ,32.0 ,32.0 ,106.7 ,74.2 ,33.2 ,44.5 ,33.6 ,37.8 ,34.6 ,33.2 ,34.3 ,30.5 ,32.6 ,33.6 ,32.6 ,31.5 ,34.3 ,63.3 ,41.6 ,45.1 ,29.3 ,,,0.1401 ,36.0 ,36.0 ,2.61 ,21.5 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.77 ,0.01 ,1.47 ,0.54 ,0.56 ,""
2012/10/21 17:00,DS,-1.74 ,-0.007 ,33.0 ,32.4 ,32.9 ,32.4 ,32.1 ,31.5 ,32.5 ,32.0 ,31.8 ,107.0 ,75.3 ,33.3 ,44.8 ,33.4 ,37.7 ,34.6 ,33.3 ,34.3 ,30.5 ,32.6 ,33.7 ,32.6 ,31.6 ,34.3 ,63.8 ,41.7 ,45.2 ,29.3 ,,,0.1402 ,36.0 ,36.0 ,2.61 ,22.0 ,0.00 ,0.00 ,12.68 ,19.73 ,21.0 ,0.430 ,0 ,26.78 ,0.01 ,1.95 ,0.54 ,0.56 ,""
2012/10/21 23:00,DS,-1.77 ,-0.007 ,33.1 ,32.6 ,32.9 ,32.2 ,32.1 ,31.5 ,32.6 ,32.0 ,32.0 ,107.0 ,77.1 ,33.3 ,45.2 ,33.5 ,38.1 ,34.7 ,33.3 ,34.4 ,30.5 ,32.7 ,33.8 ,32.6 ,31.5 ,34.3 ,64.7 ,42.0 ,45.6 ,29.2 ,,,0.1403 ,36.0 ,36.0 ,2.61 ,22.0 ,0.00 ,0.00 ,12.74 ,19.83 ,21.0 ,0.435 ,0 ,26.83 ,0.01 ,2.03 ,0.54 ,0.56 ,""
2012/10/22 5:00,DS,-1.78 ,-0.007 ,33.0 ,32.6 ,32.8 ,32.2 ,32.0 ,31.4 ,32.5 ,32.0 ,32.0 ,107.1 ,76.6 ,33.3 ,45.0 ,33.4 ,37.9 ,34.7 ,33.2 ,34.5 ,30.6 ,32.7 ,33.7 ,32.4 ,31.3 ,34.0 ,64.4 ,41.8 ,45.4 ,29.1 ,,,0.1404 ,36.0 ,36.0 ,2.51 ,22.0 ,0.00 ,0.00 ,12.74 ,19.83 ,21.0 ,0.435 ,0 ,26.79 ,0.01 ,1.35 ,0.54 ,0.56 ,""
2012/10/22 11:00,DS,-1.77 ,-0.007 ,32.9 ,32.5 ,32.8 ,32.1 ,32.0 ,31.3 ,32.4 ,31.9 ,31.9 ,107.2 ,76.4 ,33.3 ,45.0 ,33.4 ,37.7 ,34.6 ,33.2 ,34.3 ,30.3 ,32.6 ,33.6 ,32.5 ,31.4 ,34.2 ,64.3 ,41.7 ,45.4 ,29.0 ,,,0.1404 ,36.0 ,36.0 ,2.51 ,22.5 ,0.00 ,0.00 ,12.47 ,19.55 ,21.0 ,0.420 ,0 ,27.01 ,0.01 ,1.23 ,0.54 ,0.56 ,""
2012/10/22 17:00,DS,-1.73 ,-0.007 ,32.9 ,32.4 ,33.0 ,32.4 ,32.1 ,31.4 ,32.5 ,31.9 ,31.8 ,106.8 ,74.9 ,33.3 ,44.7 ,33.3 ,37.5 ,34.5 ,33.2 ,34.2 ,30.2 ,32.4 ,33.6 ,32.6 ,31.6 ,34.5 ,63.6 ,41.8 ,45.3 ,29.0 ,,,0.1400 ,36.0 ,35.9 ,2.51 ,22.0 ,0.00 ,0.00 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,27.17 ,0.01 ,27.31 ,0.54 ,0.56 ,""
2012/10/22 23:00,DS,-1.69 ,-0.007 ,33.0 ,32.5 ,32.8 ,32.2 ,32.1 ,31.4 ,32.4 ,32.0 ,31.9 ,106.2 ,72.9 ,33.3 ,44.3 ,33.3 ,37.2 ,34.5 ,33.3 ,34.2 ,30.5 ,32.6 ,33.6 ,32.6 ,31.6 ,34.5 ,62.9 ,41.6 ,44.9 ,29.0 ,,,0.1397 ,36.0 ,35.9 ,2.51 ,22.0 ,0.00 ,0.00 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.66 ,0.01 ,28.25 ,0.54 ,0.56 ,""
2012/10/23 5:00,DS,-1.64 ,-0.007 ,33.0 ,32.5 ,32.8 ,32.2 ,32.1 ,31.4 ,32.4 ,32.0 ,32.0 ,105.8 ,71.2 ,33.4 ,43.8 ,33.0 ,36.8 ,34.3 ,33.2 ,34.1 ,30.5 ,32.6 ,33.5 ,32.6 ,31.6 ,34.5 ,62.0 ,41.4 ,44.7 ,29.0 ,,,0.1391 ,35.9 ,35.9 ,2.51 ,22.5 ,0.00 ,0.00 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.27 ,0.01 ,28.94 ,0.54 ,0.56 ,""
2012/10/23 11:00,DS,-1.61 ,-0.007 ,33.0 ,32.5 ,32.8 ,32.2 ,32.1 ,31.4 ,32.5 ,32.0 ,32.0 ,105.3 ,70.0 ,33.3 ,43.5 ,33.2 ,36.7 ,34.4 ,33.4 ,34.1 ,30.6 ,32.5 ,33.5 ,32.5 ,31.6 ,34.5 ,61.3 ,41.2 ,44.3 ,29.2 ,,,0.1388 ,35.9 ,35.9 ,2.51 ,23.0 ,0.19 ,0.19 ,13.03 ,20.01 ,22.0 ,0.420 ,0 ,27.45 ,0.01 ,28.11 ,0.54 ,0.56 ,""
2012/10/23 17:00,DS,-1.60 ,-0.007 ,32.9 ,32.6 ,32.5 ,31.8 ,31.9 ,31.3 ,32.3 ,31.8 ,32.0 ,105.1 ,68.9 ,33.1 ,43.0 ,33.0 ,36.4 ,34.2 ,33.1 ,33.9 ,30.4 ,32.2 ,33.1 ,32.2 ,31.4 ,34.3 ,60.3 ,40.8 ,44.1 ,29.1 ,,,0.1386 ,35.9 ,35.8 ,2.51 ,23.0 ,0.40 ,0.40 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.00 ,0.01 ,2.91 ,0.54 ,0.56 ,""
2012/10/23 23:00,DS,-1.62 ,-0.007 ,32.8 ,32.4 ,32.7 ,32.1 ,31.9 ,31.3 ,32.3 ,31.9 ,31.9 ,105.3 ,67.7 ,33.0 ,42.7 ,33.1 ,36.4 ,34.1 ,33.1 ,33.7 ,30.4 ,32.3 ,33.2 ,32.4 ,31.6 ,34.5 ,59.7 ,40.6 ,43.8 ,29.2 ,,,0.1388 ,35.9 ,35.8 ,2.41 ,23.0 ,0.57 ,0.57 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,26.70 ,0.01 ,1.39 ,0.54 ,0.56 ,""
2012/10/24 5:00,DS,-1.67 ,-0.007 ,32.8 ,32.3 ,32.6 ,32.0 ,31.9 ,31.3 ,32.3 ,31.8 ,31.8 ,105.7 ,66.7 ,33.0 ,42.3 ,32.9 ,36.1 ,34.2 ,33.1 ,33.7 ,30.3 ,32.3 ,33.2 ,32.4 ,31.6 ,34.5 ,59.1 ,40.5 ,43.5 ,29.1 ,,,0.1394 ,35.8 ,35.8 ,2.41 ,23.0 ,0.68 ,0.69 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,26.46 ,0.01 ,1.69 ,0.54 ,0.56 ,""
2012/10/24 11:00,DS,-1.72 ,-0.007 ,32.4 ,32.1 ,32.3 ,31.6 ,31.5 ,31.1 ,32.0 ,31.5 ,31.6 ,106.1 ,65.6 ,32.8 ,41.8 ,32.5 ,35.6 ,33.7 ,32.8 ,33.4 ,30.2 ,32.2 ,33.0 ,32.2 ,31.4 ,34.2 ,58.6 ,40.0 ,43.0 ,29.1 ,,,0.1398 ,35.8 ,35.8 ,2.41 ,22.5 ,0.79 ,0.79 ,13.03 ,20.48 ,21.5 ,0.420 ,0 ,26.99 ,0.01 ,1.65 ,0.53 ,0.53 ,""
2012/10/24 17:00,DS,-1.75 ,-0.007 ,32.6 ,32.2 ,32.5 ,31.9 ,31.7 ,31.2 ,32.1 ,31.7 ,31.7 ,106.6 ,65.3 ,32.9 ,41.9 ,32.7 ,35.6 ,33.9 ,32.9 ,33.6 ,30.3 ,32.3 ,33.1 ,32.3 ,31.3 ,34.0 ,58.4 ,40.1 ,43.0 ,29.4 ,,,0.1403 ,35.8 ,35.8 ,2.30 ,22.0 ,0.84 ,0.85 ,13.22 ,20.77 ,22.0 ,0.435 ,0 ,26.69 ,0.01 ,2.17 ,0.54 ,0.55 ,""
2012/10/24 23:00,DS,-1.80 ,-0.007 ,32.4 ,32.2 ,32.5 ,31.8 ,31.7 ,31.2 ,32.0 ,31.6 ,31.8 ,106.9 ,64.7 ,32.8 ,41.6 ,32.6 ,35.6 ,33.8 ,33.0 ,33.5 ,30.1 ,32.2 ,32.9 ,32.2 ,31.4 ,34.2 ,58.0 ,40.0 ,42.7 ,29.4 ,,,0.1407 ,35.8 ,35.8 ,2.30 ,22.0 ,0.93 ,0.93 ,13.22 ,20.77 ,22.0 ,0.435 ,0 ,27.14 ,0.01 ,1.73 ,0.54 ,0.55 ,""
2012/10/25 5:00,DS,-1.81 ,-0.007 ,32.4 ,32.0 ,32.3 ,31.7 ,31.6 ,31.1 ,31.9 ,31.5 ,31.5 ,107.0 ,63.9 ,32.7 ,41.5 ,32.3 ,35.3 ,33.6 ,32.8 ,33.4 ,30.0 ,32.1 ,32.8 ,32.1 ,31.4 ,34.1 ,57.6 ,39.8 ,42.6 ,29.3 ,,,0.1408 ,35.8 ,35.8 ,2.30 ,21.5 ,1.02 ,1.03 ,13.22 ,21.24 ,21.5 ,0.435 ,0 ,27.24 ,0.01 ,1.51 ,0.54 ,0.56 ,""
2012/10/25 11:00,DS,-1.80 ,-0.007 ,32.4 ,31.9 ,32.2 ,31.6 ,31.5 ,31.0 ,31.8 ,31.5 ,31.4 ,107.1 ,63.1 ,32.6 ,41.0 ,32.3 ,35.1 ,33.4 ,32.6 ,33.1 ,29.9 ,31.9 ,32.6 ,31.9 ,31.2 ,34.0 ,57.0 ,39.5 ,42.3 ,29.2 ,,,0.1409 ,35.7 ,35.7 ,2.20 ,21.5 ,1.11 ,1.12 ,13.03 ,20.48 ,21.5 ,0.420 ,0 ,27.19 ,0.01 ,2.52 ,0.54 ,0.56 ,""
2012/10/25 17:00,DS,-1.78 ,-0.007 ,32.5 ,32.1 ,32.1 ,31.6 ,31.5 ,31.0 ,31.9 ,31.4 ,31.5 ,107.1 ,62.7 ,32.6 ,41.1 ,32.4 ,35.2 ,33.5 ,32.7 ,33.3 ,30.1 ,32.0 ,32.7 ,32.0 ,31.4 ,34.1 ,56.9 ,39.7 ,42.3 ,29.4 ,,,0.1408 ,35.7 ,35.7 ,-,-,1.19 ,1.20 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.05 ,0.01 ,2.98 ,0.54 ,0.56 ,""
2012/10/25 23:00,DS,-1.80 ,-0.007 ,32.4 ,32.0 ,32.3 ,31.7 ,31.6 ,31.1 ,31.9 ,31.4 ,31.5 ,107.1 ,62.5 ,32.5 ,40.9 ,32.4 ,35.2 ,33.5 ,32.7 ,33.3 ,30.1 ,32.0 ,32.7 ,32.0 ,31.4 ,34.2 ,56.9 ,39.5 ,42.3 ,29.5 ,,,0.1409 ,35.7 ,35.7 ,-,-,1.26 ,1.26 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.20 ,0.01 ,3.26 ,0.54 ,0.56 ,""
2012/10/26 5:00,DS,-1.80 ,-0.007 ,32.4 ,32.0 ,32.3 ,31.7 ,31.5 ,31.0 ,31.9 ,31.4 ,31.5 ,107.1 ,61.9 ,32.5 ,40.8 ,32.3 ,35.1 ,33.4 ,32.6 ,33.2 ,30.1 ,32.0 ,32.6 ,31.9 ,31.4 ,34.2 ,56.7 ,39.5 ,42.2 ,29.4 ,,,0.1408 ,35.7 ,35.7 ,-,-,1.32 ,1.32 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.00 ,0.01 ,2.19 ,0.54 ,0.56 ,""
2012/10/26 11:00,DS,-1.80 ,-0.007 ,32.3 ,31.9 ,32.3 ,31.7 ,31.4 ,31.0 ,31.7 ,31.4 ,31.5 ,107.2 ,61.5 ,32.4 ,40.7 ,32.3 ,35.1 ,33.4 ,32.6 ,33.2 ,30.1 ,32.0 ,32.6 ,31.9 ,31.3 ,34.1 ,56.4 ,39.4 ,42.2 ,29.5 ,,,0.1408 ,35.7 ,35.7 ,-,-,1.36 ,1.36 ,13.03 ,20.48 ,21.5 ,0.420 ,0 ,27.02 ,0.01 ,3.46 ,0.54 ,0.56 ,""
2012/10/26 17:00,DS,-1.80 ,-0.007 ,32.4 ,31.9 ,32.2 ,31.7 ,31.5 ,31.0 ,31.8 ,31.4 ,31.3 ,107.3 ,61.2 ,32.5 ,40.6 ,32.3 ,35.0 ,33.4 ,32.6 ,33.0 ,30.0 ,31.8 ,32.5 ,32.0 ,31.5 ,34.4 ,56.1 ,39.3 ,42.0 ,29.5 ,,,0.1409 ,35.7 ,35.6 ,3.85 ,22.5 ,1.40 ,1.40 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,26.93 ,0.01 ,1.32 ,0.54 ,0.56 ,""
2012/10/26 23:00,DS,-1.81 ,-0.007 ,32.2 ,31.9 ,32.2 ,31.7 ,31.4 ,31.0 ,31.8 ,31.3 ,31.4 ,107.5 ,61.0 ,32.4 ,40.4 ,32.2 ,35.0 ,33.4 ,32.7 ,33.1 ,30.2 ,32.0 ,32.6 ,31.9 ,31.3 ,34.2 ,55.8 ,39.2 ,41.8 ,29.5 ,,,0.1412 ,35.7 ,35.6 ,3.74 ,22.5 ,1.41 ,1.42 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.10 ,0.01 ,1.59 ,0.54 ,0.56 ,""
2012/10/27 5:00,DS,-1.81 ,-0.007 ,32.2 ,31.9 ,32.2 ,31.7 ,31.4 ,31.0 ,31.9 ,31.3 ,31.5 ,107.7 ,60.5 ,32.5 ,40.3 ,32.2 ,34.9 ,33.3 ,32.6 ,33.1 ,30.0 ,31.9 ,32.5 ,31.9 ,31.3 ,34.2 ,55.5 ,39.2 ,41.8 ,29.6 ,,,0.1414 ,35.6 ,35.6 ,3.74 ,22.5 ,1.44 ,1.44 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.02 ,0.01 ,2.00 ,0.54 ,0.56 ,""
2012/10/27 11:00,DS,-1.81 ,-0.008 ,32.2 ,31.9 ,32.4 ,31.8 ,31.5 ,31.0 ,31.9 ,31.3 ,31.6 ,107.8 ,60.2 ,32.4 ,40.1 ,32.2 ,34.8 ,33.2 ,32.6 ,33.1 ,30.0 ,32.0 ,32.5 ,31.9 ,31.3 ,34.2 ,55.3 ,39.2 ,41.8 ,29.7 ,,,0.1416 ,35.6 ,35.6 ,3.74 ,22.5 ,1.45 ,1.46 ,13.03 ,20.48 ,21.5 ,0.420 ,0 ,27.08 ,0.01 ,1.88 ,0.54 ,0.56 ,""
2012/10/27 17:00,DS,-1.80 ,-0.008 ,32.3 ,32.0 ,32.2 ,31.7 ,31.4 ,31.0 ,31.9 ,31.3 ,31.5 ,107.7 ,60.0 ,32.4 ,40.1 ,32.2 ,34.8 ,33.2 ,32.6 ,33.1 ,30.0 ,31.9 ,32.5 ,31.9 ,31.4 ,34.2 ,55.3 ,39.2 ,41.8 ,29.6 ,,,0.1414 ,35.6 ,35.6 ,3.74 ,23.0 ,1.47 ,1.48 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.18 ,0.01 ,1.76 ,0.54 ,0.56 ,""
2012/10/27 23:00,DS,-1.81 ,-0.008 ,32.2 ,31.8 ,32.4 ,31.9 ,31.5 ,31.0 ,31.8 ,31.3 ,31.4 ,107.8 ,59.6 ,32.4 ,40.0 ,32.2 ,34.7 ,33.2 ,32.6 ,33.1 ,30.0 ,31.9 ,32.4 ,31.9 ,31.4 ,34.2 ,55.2 ,39.2 ,41.8 ,29.7 ,,,0.1414 ,35.5 ,35.5 ,3.64 ,23.0 ,1.49 ,1.50 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.38 ,0.01 ,1.78 ,0.54 ,0.56 ,""
2012/10/28 5:00,DS,-1.80 ,-0.008 ,32.3 ,31.9 ,32.2 ,31.6 ,31.4 ,31.0 ,31.8 ,31.3 ,31.4 ,107.5 ,59.4 ,32.4 ,39.9 ,32.1 ,34.6 ,33.1 ,32.5 ,33.0 ,30.0 ,31.9 ,32.4 ,31.8 ,31.3 ,34.2 ,55.0 ,39.1 ,41.7 ,29.6 ,,,0.1411 ,35.5 ,35.5 ,3.64 ,23.0 ,1.51 ,1.52 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.56 ,0.01 ,2.01 ,0.54 ,0.56 ,""
2012/10/28 11:00,DS,-1.77 ,-0.008 ,32.2 ,31.9 ,32.2 ,31.6 ,31.4 ,31.0 ,31.8 ,31.3 ,31.4 ,107.1 ,59.1 ,32.3 ,39.8 ,32.1 ,34.4 ,33.1 ,32.5 ,33.0 ,29.9 ,31.9 ,32.4 ,31.8 ,31.3 ,34.1 ,54.8 ,39.0 ,41.5 ,29.6 ,,,0.1406 ,35.5 ,35.5 ,3.64 ,22.5 ,1.53 ,1.53 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.61 ,0.01 ,1.76 ,0.54 ,0.56 ,""
2012/10/28 17:00,DS,-1.72 ,-0.008 ,32.2 ,31.9 ,32.2 ,31.6 ,31.4 ,31.0 ,31.8 ,31.3 ,31.4 ,106.7 ,58.9 ,32.4 ,39.8 ,32.1 ,34.5 ,33.1 ,32.5 ,33.0 ,30.0 ,31.9 ,32.4 ,31.9 ,31.4 ,34.2 ,54.7 ,39.1 ,41.7 ,29.7 ,,,0.1401 ,35.5 ,35.5 ,3.64 ,22.5 ,1.55 ,1.56 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.46 ,0.01 ,2.36 ,0.54 ,0.56 ,""
2012/10/28 23:00,DS,-1.70 ,-0.009 ,32.4 ,31.9 ,32.0 ,31.6 ,31.4 ,31.1 ,31.8 ,31.3 ,31.4 ,106.6 ,58.7 ,32.4 ,39.7 ,32.1 ,34.5 ,33.1 ,32.5 ,33.0 ,30.1 ,31.9 ,32.4 ,31.9 ,31.4 ,34.2 ,54.7 ,39.1 ,41.7 ,29.7 ,,,0.1397 ,35.5 ,35.5 ,3.64 ,22.5 ,1.55 ,1.56 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.35 ,0.01 ,1.93 ,0.54 ,0.56 ,""
2012/10/29 5:00,DS,-1.67 ,-0.009 ,32.3 ,31.9 ,32.2 ,31.7 ,31.4 ,31.1 ,31.8 ,31.3 ,31.5 ,106.1 ,58.6 ,32.4 ,39.6 ,32.1 ,34.5 ,33.1 ,32.5 ,33.0 ,30.1 ,31.9 ,32.4 ,31.9 ,31.4 ,34.2 ,54.6 ,39.1 ,41.7 ,29.7 ,,,0.1392 ,35.5 ,35.5 ,3.64 ,22.5 ,1.56 ,1.57 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.42 ,0.01 ,1.90 ,0.54 ,0.56 ,""
2012/10/29 11:00,DS,-1.66 ,-0.009 ,32.3 ,31.9 ,32.2 ,31.7 ,31.4 ,31.1 ,31.8 ,31.4 ,31.5 ,106.0 ,58.5 ,32.4 ,39.6 ,32.1 ,34.5 ,33.1 ,32.6 ,33.0 ,30.1 ,31.9 ,32.4 ,31.9 ,31.4 ,34.3 ,54.6 ,39.1 ,41.7 ,29.8 ,,,0.1391 ,35.5 ,35.4 ,3.64 ,22.5 ,1.55 ,1.55 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,27.14 ,0.01 ,2.04 ,0.54 ,0.56 ,""
2012/10/29 17:00,DS,-1.65 ,-0.009 ,32.3 ,31.7 ,32.3 ,31.8 ,31.4 ,31.0 ,31.8 ,31.3 ,31.3 ,105.8 ,58.3 ,32.4 ,39.7 ,32.2 ,34.5 ,33.1 ,32.6 ,33.0 ,30.0 ,31.9 ,32.4 ,31.9 ,31.4 ,34.2 ,54.6 ,39.0 ,41.6 ,29.8 ,,,0.1390 ,35.5 ,35.4 ,3.64 ,22.5 ,1.53 ,1.54 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,26.78 ,0.01 ,1.93 ,0.54 ,0.55 ,""
2012/10/29 23:00,DS,-1.68 ,-0.009 ,32.3 ,32.0 ,31.9 ,31.4 ,31.4 ,31.0 ,31.8 ,31.3 ,31.6 ,106.0 ,58.2 ,32.5 ,39.4 ,31.9 ,34.3 ,33.1 ,32.5 ,32.9 ,29.8 ,31.8 ,32.3 ,31.8 ,31.3 ,34.2 ,54.4 ,38.9 ,41.3 ,29.6 ,,,0.1392 ,35.4 ,35.4 ,3.64 ,23.0 ,1.51 ,1.51 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.16 ,0.01 ,2.04 ,0.54 ,0.55 ,""
2012/10/30 5:00,DS,-1.68 ,-0.009 ,32.2 ,31.8 ,32.1 ,31.6 ,31.3 ,31.0 ,31.7 ,31.2 ,31.4 ,105.8 ,57.6 ,32.1 ,39.3 ,32.0 ,34.2 ,32.9 ,32.2 ,32.8 ,29.7 ,31.7 ,32.2 ,31.7 ,31.3 ,34.0 ,54.2 ,38.7 ,41.4 ,29.9 ,,,0.1391 ,35.4 ,35.4 ,3.64 ,23.0 ,1.49 ,1.49 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.30 ,0.01 ,2.60 ,0.54 ,0.55 ,""
2012/10/30 11:00,DS,-1.67 ,-0.009 ,32.1 ,31.7 ,32.0 ,31.4 ,31.3 ,30.9 ,31.6 ,31.1 ,31.3 ,105.8 ,57.4 ,32.2 ,39.1 ,31.9 ,34.2 ,32.9 ,32.3 ,32.7 ,29.6 ,31.7 ,32.2 ,31.6 ,31.2 ,33.9 ,53.9 ,38.6 ,41.1 ,29.7 ,,,0.1391 ,35.4 ,35.3 ,3.64 ,23.0 ,1.47 ,1.48 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.30 ,0.01 ,2.75 ,0.54 ,0.55 ,""
2012/10/30 17:00,DS,-1.65 ,-0.009 ,32.0 ,31.7 ,32.0 ,31.4 ,31.2 ,30.9 ,31.5 ,31.1 ,31.4 ,105.6 ,57.3 ,32.1 ,39.0 ,32.0 ,34.1 ,32.8 ,32.3 ,32.8 ,29.7 ,31.7 ,32.2 ,31.6 ,31.1 ,33.9 ,53.8 ,38.6 ,41.1 ,29.8 ,,,0.1388 ,35.3 ,35.3 ,3.54 ,22.0 ,1.46 ,1.47 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,26.87 ,0.01 ,2.80 ,0.54 ,0.55 ,""
2012/10/30 23:00,DS,-1.67 ,-0.009 ,32.2 ,31.8 ,31.8 ,31.3 ,31.2 ,30.8 ,31.5 ,31.1 ,31.3 ,105.7 ,57.0 ,32.1 ,39.0 ,31.9 ,34.1 ,32.8 ,32.2 ,32.7 ,29.6 ,31.6 ,32.1 ,31.6 ,31.1 ,33.9 ,53.6 ,38.5 ,41.0 ,29.7 ,,,0.1390 ,35.3 ,35.3 ,3.54 ,22.0 ,1.43 ,1.44 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,26.96 ,0.01 ,1.82 ,0.54 ,0.55 ,""
2012/10/31 5:00,DS,-1.68 ,-0.009 ,32.0 ,31.6 ,31.9 ,31.4 ,31.2 ,30.8 ,31.5 ,31.0 ,31.2 ,105.8 ,56.9 ,32.2 ,38.9 ,31.8 ,34.0 ,32.8 ,32.2 ,32.7 ,29.5 ,31.7 ,32.1 ,31.6 ,31.1 ,33.8 ,53.5 ,38.5 ,40.9 ,29.6 ,,,0.1390 ,35.3 ,35.3 ,3.54 ,22.0 ,1.41 ,1.42 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,26.78 ,0.01 ,2.65 ,0.54 ,0.55 ,""
2012/10/31 11:00,DS,-1.69 ,-0.009 ,32.0 ,31.6 ,31.9 ,31.3 ,31.1 ,30.8 ,31.5 ,31.0 ,31.2 ,105.9 ,56.7 ,32.2 ,38.8 ,31.6 ,33.8 ,32.6 ,32.2 ,32.6 ,29.5 ,31.5 ,32.0 ,31.5 ,31.0 ,33.8 ,53.4 ,38.4 ,40.8 ,29.6 ,,,0.1391 ,35.3 ,35.3 ,3.44 ,22.0 ,1.38 ,1.39 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,26.97 ,0.01 ,1.85 ,0.54 ,0.55 ,""
2012/10/31 17:00,DS,-1.68 ,-0.009 ,32.0 ,31.6 ,31.9 ,31.4 ,31.1 ,30.8 ,31.5 ,31.0 ,31.2 ,105.7 ,56.6 ,32.1 ,38.8 ,31.9 ,34.1 ,32.8 ,32.2 ,32.8 ,29.7 ,31.7 ,32.2 ,31.6 ,30.9 ,33.7 ,53.3 ,38.5 ,40.9 ,29.7 ,,,0.1390 ,35.3 ,35.3 ,3.44 ,22.0 ,1.37 ,1.38 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,26.88 ,0.01 ,2.01 ,0.54 ,0.55 ,""
2012/10/31 23:00,DS,-1.70 ,-0.010 ,31.9 ,31.5 ,31.8 ,31.3 ,31.1 ,30.8 ,31.4 ,31.1 ,31.1 ,105.8 ,56.5 ,32.0 ,38.7 ,31.8 ,34.1 ,32.9 ,32.3 ,32.6 ,29.5 ,31.5 ,32.0 ,31.5 ,31.1 ,33.9 ,53.3 ,38.4 ,40.8 ,29.7 ,,,0.1390 ,35.3 ,35.3 ,3.44 ,22.0 ,1.34 ,1.35 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,26.99 ,0.01 ,27.75 ,0.54 ,0.55 ,""
2012/11/1 5:00,DS,-1.70 ,-0.010 ,31.9 ,31.5 ,31.8 ,31.3 ,31.1 ,30.8 ,31.4 ,31.0 ,31.1 ,105.8 ,56.2 ,32.0 ,38.6 ,31.8 ,33.9 ,32.7 ,32.2 ,32.6 ,29.5 ,31.5 ,32.0 ,31.5 ,31.1 ,33.8 ,53.1 ,38.3 ,40.8 ,29.6 ,,,0.1389 ,35.3 ,35.2 ,3.33 ,22.0 ,1.32 ,1.33 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.11 ,0.01 ,26.96 ,0.54 ,0.55 ,""
2012/11/1 11:00,DS,-1.68 ,-0.010 ,31.9 ,31.5 ,31.8 ,31.2 ,31.0 ,30.7 ,31.4 ,30.9 ,31.1 ,105.7 ,56.1 ,32.0 ,38.6 ,31.7 ,33.9 ,32.6 ,32.1 ,32.5 ,29.4 ,31.5 ,31.9 ,31.5 ,31.0 ,33.9 ,53.0 ,38.2 ,40.7 ,29.6 ,,,0.1387 ,35.2 ,35.2 ,3.33 ,21.5 ,1.30 ,1.31 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.42 ,0.01 ,25.98 ,0.54 ,0.55 ,""
2012/11/1 17:00,DS,-1.63 ,-0.010 ,31.9 ,31.5 ,31.7 ,31.2 ,31.0 ,30.7 ,31.4 ,31.0 ,31.1 ,105.2 ,56.0 ,32.0 ,38.5 ,31.8 ,34.0 ,32.7 ,32.2 ,32.5 ,29.4 ,31.4 ,31.9 ,31.5 ,31.0 ,33.8 ,52.9 ,38.3 ,40.7 ,29.7 ,,,0.1382 ,35.2 ,35.2 ,3.33 ,21.0 ,1.30 ,1.31 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.30 ,0.01 ,1.56 ,0.54 ,0.55 ,""
2012/11/1 23:00,DS,-1.64 ,-0.010 ,31.8 ,31.7 ,31.6 ,31.1 ,31.0 ,30.7 ,31.4 ,30.9 ,31.3 ,105.2 ,55.7 ,32.0 ,38.4 ,31.7 ,33.9 ,32.6 ,32.1 ,32.5 ,29.5 ,31.5 ,31.9 ,31.4 ,31.0 ,33.8 ,52.9 ,38.2 ,40.7 ,29.7 ,,,0.1383 ,35.2 ,35.2 ,3.33 ,21.0 ,1.27 ,1.28 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,27.17 ,0.01 ,1.98 ,0.54 ,0.55 ,""
2012/11/2 5:00,DS,-1.70 ,-0.010 ,31.8 ,31.4 ,31.7 ,31.1 ,30.9 ,30.6 ,31.3 ,30.9 ,31.0 ,105.7 ,55.4 ,31.9 ,38.2 ,31.6 ,33.8 ,32.5 ,32.0 ,32.4 ,29.4 ,31.4 ,31.8 ,31.4 ,30.9 ,33.7 ,52.6 ,38.1 ,40.5 ,29.6 ,,,0.1388 ,35.2 ,35.2 ,3.33 ,21.0 ,1.23 ,1.24 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,26.85 ,0.01 ,26.49 ,0.54 ,0.55 ,""
2012/11/2 11:00,DS,-1.73 ,-0.011 ,31.6 ,31.2 ,31.5 ,30.9 ,30.7 ,30.5 ,31.0 ,30.7 ,30.8 ,106.1 ,55.1 ,31.7 ,38.1 ,31.4 ,33.6 ,32.3 ,31.9 ,32.3 ,29.3 ,31.3 ,31.7 ,31.3 ,30.9 ,33.6 ,52.3 ,37.9 ,40.3 ,29.4 ,,,0.1392 ,35.2 ,35.2 ,3.33 ,21.0 ,1.18 ,1.19 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.10 ,0.01 ,1.36 ,0.53 ,0.54 ,""
2012/11/2 17:00,DS,-1.75 ,-0.011 ,31.7 ,31.2 ,31.4 ,30.9 ,30.7 ,30.5 ,31.0 ,30.7 ,30.7 ,106.2 ,55.1 ,31.7 ,38.0 ,31.4 ,33.5 ,32.3 ,31.9 ,32.2 ,29.1 ,31.2 ,31.6 ,31.2 ,30.8 ,33.6 ,52.2 ,37.9 ,40.3 ,29.4 ,,,0.1394 ,35.2 ,35.2 ,3.23 ,21.0 ,1.16 ,1.17 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,27.10 ,0.01 ,2.19 ,0.53 ,0.55 ,""
2012/11/2 23:00,DS,-1.78 ,-0.011 ,31.7 ,31.2 ,31.5 ,30.9 ,30.7 ,30.5 ,31.1 ,30.7 ,30.8 ,106.5 ,55.0 ,31.7 ,38.0 ,31.5 ,33.5 ,32.3 ,31.9 ,32.2 ,29.2 ,31.2 ,31.6 ,31.2 ,30.8 ,33.6 ,52.2 ,37.8 ,40.2 ,29.4 ,,,0.1398 ,35.2 ,35.1 ,3.23 ,20.5 ,1.14 ,1.15 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,27.35 ,0.01 ,2.82 ,0.53 ,0.55 ,""
2012/11/3 5:00,DS,-1.79 ,-0.011 ,31.6 ,31.1 ,31.4 ,30.8 ,30.6 ,30.5 ,31.0 ,30.6 ,30.8 ,106.6 ,54.7 ,31.6 ,37.8 ,31.4 ,33.4 ,32.3 ,31.8 ,32.2 ,29.1 ,31.1 ,31.6 ,31.1 ,30.7 ,33.5 ,52.0 ,37.6 ,40.1 ,29.4 ,,,0.1397 ,35.1 ,35.1 ,3.23 ,20.5 ,1.13 ,1.14 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,27.40 ,0.01 ,2.39 ,0.53 ,0.55 ,""
