,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2012/11/3 11:00,DS,-1.78 ,-0.011 ,31.5 ,31.0 ,31.3 ,30.6 ,30.5 ,30.3 ,30.9 ,30.6 ,30.6 ,106.6 ,54.5 ,31.5 ,37.8 ,31.3 ,33.3 ,32.2 ,31.7 ,32.1 ,29.0 ,31.0 ,31.4 ,31.0 ,30.6 ,33.5 ,52.0 ,37.5 ,40.0 ,29.4 ,,,0.1397 ,35.1 ,35.1 ,3.23 ,20.0 ,1.12 ,1.13 ,13.09 ,20.58 ,21.0 ,0.425 ,0 ,27.50 ,0.01 ,2.45 ,0.53 ,0.55 ,""
2012/11/3 17:00,DS,-1.77 ,-0.011 ,31.4 ,31.0 ,31.2 ,30.6 ,30.5 ,30.3 ,30.9 ,30.5 ,30.6 ,106.3 ,54.4 ,31.5 ,37.7 ,31.2 ,33.2 ,32.1 ,31.7 ,32.0 ,29.0 ,31.0 ,31.4 ,31.0 ,30.6 ,33.4 ,51.8 ,37.4 ,39.9 ,29.4 ,,,0.1394 ,35.1 ,35.0 ,3.13 ,20.0 ,1.12 ,1.12 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.20 ,0.01 ,2.55 ,0.53 ,0.55 ,""
2012/11/3 23:00,DS,-1.80 ,-0.011 ,31.5 ,31.1 ,31.3 ,30.7 ,30.6 ,30.4 ,30.9 ,30.5 ,30.7 ,106.7 ,54.4 ,31.5 ,37.6 ,31.3 ,33.3 ,32.1 ,31.7 ,32.0 ,29.1 ,31.0 ,31.4 ,31.0 ,30.6 ,33.5 ,51.8 ,37.5 ,39.9 ,29.4 ,,,0.1398 ,35.1 ,35.0 ,3.13 ,20.0 ,1.10 ,1.10 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.40 ,0.01 ,2.08 ,0.53 ,0.55 ,""
2012/11/4 5:00,DS,-1.81 ,-0.011 ,31.4 ,31.0 ,31.2 ,30.6 ,30.5 ,30.3 ,30.9 ,30.5 ,30.6 ,106.7 ,54.3 ,31.4 ,37.6 ,31.2 ,33.2 ,32.1 ,31.6 ,32.0 ,29.0 ,30.9 ,31.4 ,30.9 ,30.5 ,33.4 ,51.7 ,37.4 ,39.9 ,29.4 ,,,0.1398 ,35.0 ,35.0 ,3.13 ,20.0 ,1.08 ,1.09 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.41 ,0.01 ,2.61 ,0.53 ,0.55 ,""
2012/11/4 11:00,DS,-1.81 ,-0.011 ,31.4 ,30.9 ,31.1 ,30.6 ,30.4 ,30.3 ,30.8 ,30.5 ,30.5 ,106.8 ,54.0 ,31.4 ,37.5 ,31.2 ,33.2 ,32.0 ,31.6 ,31.8 ,29.0 ,30.9 ,31.3 ,30.9 ,30.5 ,33.3 ,51.5 ,37.4 ,39.7 ,29.4 ,,,0.1399 ,35.0 ,35.0 ,3.01 ,20.0 ,1.07 ,1.07 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.34 ,0.01 ,3.05 ,0.53 ,0.55 ,""
2012/11/4 17:00,DS,-1.81 ,-0.011 ,31.4 ,30.9 ,31.2 ,30.6 ,30.5 ,30.3 ,30.8 ,30.5 ,30.6 ,106.9 ,54.0 ,31.4 ,37.5 ,31.2 ,33.2 ,32.0 ,31.6 ,31.9 ,29.0 ,30.9 ,31.3 ,30.9 ,30.5 ,33.4 ,51.5 ,37.4 ,39.8 ,29.4 ,,,0.1399 ,35.0 ,35.0 ,3.01 ,19.5 ,1.06 ,1.06 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.12 ,0.01 ,29.94 ,0.53 ,0.55 ,""
2012/11/4 23:00,DS,-1.83 ,-0.011 ,31.4 ,30.9 ,31.2 ,30.6 ,30.5 ,30.3 ,30.8 ,30.5 ,30.5 ,107.1 ,53.9 ,31.4 ,37.4 ,31.2 ,33.1 ,32.0 ,31.6 ,31.9 ,29.0 ,30.9 ,31.3 ,31.0 ,30.5 ,33.4 ,51.5 ,37.4 ,39.8 ,29.4 ,,,0.1403 ,35.0 ,35.0 ,2.90 ,20.0 ,1.03 ,1.04 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.30 ,0.01 ,29.32 ,0.53 ,0.55 ,""
2012/11/5 5:00,DS,-1.83 ,-0.011 ,31.3 ,30.8 ,31.0 ,30.5 ,30.3 ,30.2 ,30.7 ,30.3 ,30.4 ,107.2 ,53.6 ,31.3 ,37.2 ,31.1 ,33.1 ,31.9 ,31.5 ,31.8 ,28.9 ,30.8 ,31.2 ,30.8 ,30.5 ,33.3 ,51.2 ,37.2 ,39.6 ,29.3 ,,,0.1404 ,35.0 ,34.9 ,2.80 ,20.0 ,1.02 ,1.02 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.43 ,0.01 ,29.55 ,0.53 ,0.55 ,""
2012/11/5 11:00,DS,-1.82 ,-0.011 ,31.2 ,30.7 ,31.0 ,30.4 ,30.3 ,30.1 ,30.6 ,30.3 ,30.3 ,107.2 ,53.4 ,31.2 ,37.1 ,31.0 ,32.9 ,31.9 ,31.4 ,31.7 ,28.8 ,30.7 ,31.1 ,30.7 ,30.3 ,33.1 ,51.1 ,37.1 ,39.5 ,29.3 ,,,0.1404 ,34.9 ,34.9 ,2.80 ,20.0 ,1.00 ,1.01 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.61 ,0.01 ,30.32 ,0.53 ,0.55 ,""
2012/11/5 17:00,DS,-1.80 ,-0.012 ,31.3 ,30.7 ,31.0 ,30.5 ,30.4 ,30.1 ,30.7 ,30.3 ,30.4 ,107.1 ,53.4 ,31.3 ,37.1 ,31.0 ,32.9 ,31.8 ,31.4 ,31.7 ,28.9 ,30.8 ,31.1 ,30.8 ,30.4 ,33.1 ,51.1 ,37.1 ,39.5 ,29.3 ,,,0.1403 ,34.9 ,34.9 ,2.80 ,20.0 ,0.99 ,0.99 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.41 ,0.01 ,30.72 ,0.53 ,0.55 ,""
2012/11/5 23:00,DS,-1.79 ,-0.012 ,31.3 ,30.8 ,31.0 ,30.5 ,30.3 ,30.1 ,30.7 ,30.3 ,30.4 ,107.0 ,53.1 ,31.3 ,37.2 ,31.0 ,32.9 ,31.8 ,31.4 ,31.7 ,28.9 ,30.8 ,31.2 ,30.8 ,30.4 ,33.1 ,51.1 ,37.0 ,39.4 ,29.3 ,,,0.1402 ,34.9 ,34.9 ,2.80 ,19.5 ,0.97 ,0.98 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.67 ,0.01 ,31.22 ,0.53 ,0.55 ,""
2012/11/6 5:00,DS,-1.77 ,-0.012 ,31.3 ,30.8 ,31.0 ,30.5 ,30.3 ,30.1 ,30.7 ,30.3 ,30.4 ,106.8 ,53.3 ,31.3 ,37.1 ,31.1 ,32.9 ,31.9 ,31.4 ,31.7 ,29.0 ,30.8 ,31.2 ,30.9 ,30.4 ,33.2 ,51.0 ,37.1 ,39.5 ,29.4 ,,,0.1399 ,34.9 ,34.8 ,2.80 ,19.5 ,0.96 ,0.97 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.70 ,0.01 ,31.62 ,0.53 ,0.55 ,""
2012/11/6 11:00,DS,-1.76 ,-0.012 ,31.2 ,30.8 ,31.0 ,30.5 ,30.3 ,30.1 ,30.7 ,30.3 ,30.4 ,106.6 ,53.3 ,31.3 ,37.1 ,31.0 ,32.9 ,31.9 ,31.4 ,31.7 ,28.9 ,30.8 ,31.2 ,30.8 ,30.4 ,33.2 ,51.0 ,37.2 ,39.5 ,29.4 ,,,0.1399 ,34.8 ,34.8 ,2.80 ,20.0 ,0.97 ,0.97 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,28.00 ,0.01 ,31.22 ,0.53 ,0.55 ,""
2012/11/6 17:00,DS,-1.72 ,-0.012 ,31.3 ,30.8 ,31.1 ,30.5 ,30.3 ,30.1 ,30.7 ,30.3 ,30.5 ,106.1 ,53.3 ,31.3 ,37.1 ,31.0 ,32.9 ,31.9 ,31.4 ,31.8 ,29.0 ,30.8 ,31.2 ,30.8 ,30.4 ,33.2 ,51.0 ,37.2 ,39.6 ,29.4 ,,,0.1394 ,34.8 ,34.8 ,2.80 ,20.0 ,1.04 ,1.05 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,28.01 ,0.01 ,31.93 ,0.53 ,0.55 ,""
2012/11/6 23:00,DS,-1.69 ,-0.012 ,31.3 ,30.8 ,31.1 ,30.5 ,30.4 ,30.2 ,30.7 ,30.3 ,30.5 ,105.9 ,53.3 ,31.3 ,37.1 ,31.1 ,33.0 ,31.9 ,31.5 ,31.7 ,29.0 ,30.8 ,31.2 ,30.8 ,30.5 ,33.2 ,51.1 ,37.2 ,39.6 ,29.4 ,,,0.1392 ,34.8 ,34.8 ,2.79 ,20.5 ,1.10 ,1.11 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.95 ,0.01 ,32.61 ,0.53 ,0.55 ,""
2012/11/7 5:00,DS,-1.68 ,-0.012 ,31.2 ,30.8 ,31.0 ,30.5 ,30.3 ,30.1 ,30.7 ,30.3 ,30.4 ,105.6 ,53.1 ,31.3 ,37.1 ,31.0 ,32.9 ,31.9 ,31.4 ,31.7 ,29.0 ,30.8 ,31.2 ,30.8 ,30.4 ,33.2 ,51.1 ,37.2 ,39.5 ,29.4 ,,,0.1389 ,34.8 ,34.8 ,2.79 ,20.5 ,1.14 ,1.15 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.82 ,0.01 ,32.61 ,0.53 ,0.55 ,""
2012/11/7 11:00,DS,-1.66 ,-0.012 ,31.2 ,30.7 ,30.9 ,30.5 ,30.3 ,30.2 ,30.7 ,30.3 ,30.3 ,105.5 ,53.3 ,31.2 ,37.1 ,31.0 ,32.9 ,31.9 ,31.4 ,31.7 ,29.0 ,30.8 ,31.1 ,30.8 ,30.4 ,33.2 ,51.0 ,37.1 ,39.5 ,29.4 ,,,0.1387 ,34.8 ,34.8 ,2.79 ,20.5 ,1.17 ,1.17 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.70 ,0.01 ,32.61 ,0.53 ,0.55 ,""
2012/11/7 17:00,DS,-1.66 ,-0.012 ,31.1 ,30.8 ,31.1 ,30.5 ,30.3 ,30.1 ,30.7 ,30.2 ,30.5 ,105.3 ,53.3 ,31.2 ,37.1 ,30.9 ,32.8 ,31.8 ,31.4 ,31.6 ,28.9 ,30.7 ,31.2 ,30.8 ,30.4 ,33.3 ,50.9 ,37.2 ,39.4 ,29.3 ,,,0.1386 ,34.8 ,34.7 ,2.79 ,20.5 ,1.18 ,1.19 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.45 ,0.01 ,32.61 ,0.53 ,0.55 ,""
2012/11/7 23:00,DS,-1.68 ,-,31.2 ,30.9 ,31.1 ,30.6 ,30.3 ,30.1 ,30.7 ,30.3 ,30.5 ,105.6 ,53.3 ,31.2 ,37.1 ,30.9 ,32.9 ,31.8 ,31.3 ,31.6 ,28.9 ,30.7 ,31.2 ,30.8 ,30.5 ,33.3 ,50.9 ,37.1 ,39.5 ,29.3 ,,,0.1389 ,34.8 ,34.7 ,2.69 ,20.5 ,1.19 ,1.20 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.62 ,0.01 ,32.87 ,0.53 ,0.55 ,""
2012/11/8 5:00,DS,-1.68 ,-,31.1 ,30.8 ,31.1 ,30.5 ,30.3 ,30.1 ,30.7 ,30.2 ,30.5 ,105.5 ,53.4 ,31.2 ,37.1 ,30.9 ,32.8 ,31.8 ,31.3 ,31.6 ,29.0 ,30.7 ,31.2 ,30.8 ,30.4 ,33.3 ,50.9 ,37.1 ,39.4 ,29.3 ,,,0.1387 ,34.7 ,34.7 ,2.69 ,20.5 ,1.20 ,1.20 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.63 ,0.01 ,32.87 ,0.53 ,0.55 ,""
2012/11/8 11:00,DS,-1.68 ,-0.012 ,31.1 ,30.8 ,31.0 ,30.5 ,30.2 ,30.0 ,30.6 ,30.2 ,30.5 ,105.6 ,53.3 ,31.2 ,37.1 ,30.8 ,32.8 ,31.7 ,31.3 ,31.6 ,28.9 ,30.7 ,31.1 ,30.8 ,30.4 ,33.3 ,50.9 ,37.1 ,39.5 ,29.2 ,,,0.1386 ,34.7 ,34.7 ,2.69 ,20.5 ,1.19 ,1.19 ,13.03 ,20.48 ,21.5 ,0.420 ,0 ,27.64 ,0.01 ,32.87 ,0.53 ,0.55 ,""
2012/11/8 17:00,DS,-1.68 ,-0.012 ,31.1 ,30.8 ,31.1 ,30.5 ,30.2 ,30.1 ,30.6 ,30.2 ,30.5 ,105.7 ,53.4 ,31.2 ,37.1 ,30.9 ,32.8 ,31.8 ,31.3 ,31.6 ,28.9 ,30.7 ,31.1 ,30.8 ,30.5 ,33.3 ,51.0 ,37.1 ,39.5 ,29.2 ,,,0.1386 ,34.7 ,34.7 ,2.69 ,20.5 ,1.18 ,1.19 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.17 ,0.01 ,31.62 ,0.53 ,0.55 ,""
2012/11/8 23:00,DS,-1.71 ,-0.012 ,31.1 ,30.8 ,31.1 ,30.5 ,30.3 ,30.1 ,30.7 ,30.2 ,30.5 ,106.0 ,53.4 ,31.2 ,37.1 ,30.9 ,32.9 ,31.8 ,31.4 ,31.7 ,29.0 ,30.7 ,31.2 ,30.8 ,30.5 ,33.4 ,50.7 ,36.9 ,39.2 ,29.3 ,,,0.1388 ,34.7 ,34.7 ,2.59 ,20.5 ,1.17 ,1.17 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,27.54 ,0.01 ,30.57 ,0.53 ,0.55 ,""
2012/11/9 5:00,DS,-1.73 ,-0.012 ,31.1 ,30.8 ,31.0 ,30.5 ,30.2 ,30.1 ,30.7 ,30.2 ,30.5 ,106.2 ,53.3 ,31.2 ,37.1 ,30.8 ,32.9 ,31.8 ,31.3 ,31.6 ,29.0 ,30.7 ,31.2 ,30.8 ,30.4 ,33.3 ,50.6 ,36.8 ,39.2 ,29.2 ,,,0.1392 ,34.7 ,34.6 ,2.59 ,20.5 ,1.15 ,1.15 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.46 ,0.01 ,30.32 ,0.53 ,0.55 ,""
2012/11/9 11:00,DS,-1.75 ,-0.012 ,31.0 ,30.7 ,30.9 ,30.4 ,30.1 ,29.9 ,30.5 ,30.1 ,30.3 ,106.5 ,53.3 ,31.1 ,37.0 ,30.8 ,32.7 ,31.7 ,31.2 ,31.5 ,28.9 ,30.6 ,31.1 ,30.7 ,30.3 ,33.2 ,50.4 ,36.7 ,39.1 ,29.2 ,,,0.1395 ,34.6 ,34.6 ,2.59 ,20.5 ,1.13 ,1.13 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.74 ,0.01 ,30.67 ,0.53 ,0.55 ,""
2012/11/9 17:00,DS,-1.75 ,-0.012 ,30.9 ,30.6 ,30.9 ,30.3 ,30.0 ,29.9 ,30.5 ,30.0 ,30.3 ,106.2 ,53.1 ,31.0 ,36.9 ,30.7 ,32.6 ,31.6 ,31.1 ,31.5 ,28.8 ,30.5 ,31.0 ,30.6 ,30.2 ,33.1 ,50.2 ,36.6 ,39.0 ,29.1 ,,,0.1395 ,34.6 ,34.6 ,2.59 ,20.5 ,1.11 ,1.11 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.49 ,0.01 ,32.61 ,0.53 ,0.55 ,""
2012/11/9 23:00,DS,-1.78 ,-0.012 ,30.9 ,30.5 ,30.8 ,30.3 ,30.0 ,29.8 ,30.5 ,30.0 ,30.2 ,106.5 ,52.9 ,31.1 ,36.8 ,30.7 ,32.6 ,31.6 ,31.1 ,31.4 ,28.8 ,30.5 ,30.9 ,30.6 ,30.2 ,33.0 ,50.4 ,36.7 ,39.1 ,29.1 ,,,0.1399 ,34.6 ,34.5 ,2.48 ,20.5 ,1.08 ,1.09 ,13.03 ,20.48 ,22.0 ,0.420 ,0 ,27.75 ,0.01 ,33.84 ,0.53 ,0.55 ,""
2012/11/10 5:00,DS,-1.79 ,-0.012 ,30.9 ,30.5 ,30.7 ,30.2 ,29.9 ,29.8 ,30.4 ,29.9 ,30.2 ,106.7 ,52.9 ,30.9 ,36.7 ,30.6 ,32.6 ,31.5 ,31.0 ,31.3 ,28.8 ,30.4 ,30.9 ,30.5 ,30.2 ,33.0 ,50.3 ,36.6 ,39.0 ,29.0 ,,,0.1399 ,34.6 ,34.5 ,2.48 ,20.5 ,1.06 ,1.06 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.60 ,0.01 ,32.61 ,0.53 ,0.55 ,""
2012/11/10 11:00,DS,-1.81 ,-0.013 ,30.8 ,30.5 ,30.7 ,30.2 ,29.9 ,29.7 ,30.3 ,29.9 ,30.1 ,106.9 ,52.9 ,30.9 ,36.7 ,30.5 ,32.5 ,31.4 ,31.0 ,31.3 ,28.7 ,30.3 ,30.8 ,30.5 ,30.1 ,32.9 ,50.3 ,36.6 ,39.0 ,29.0 ,,,0.1402 ,34.5 ,34.5 ,2.48 ,20.5 ,1.03 ,1.04 ,13.15 ,20.20 ,22.0 ,0.430 ,0 ,27.45 ,0.01 ,32.03 ,0.53 ,0.55 ,""
2012/11/10 17:00,DS,-1.82 ,-0.013 ,30.8 ,30.5 ,30.7 ,30.2 ,29.9 ,29.7 ,30.3 ,29.8 ,30.1 ,107.1 ,52.8 ,30.8 ,36.7 ,30.5 ,32.4 ,31.4 ,31.0 ,31.3 ,28.7 ,30.3 ,30.8 ,30.5 ,30.1 ,32.9 ,50.3 ,36.6 ,39.0 ,28.9 ,,,0.1404 ,34.5 ,34.4 ,2.48 ,20.5 ,1.00 ,1.01 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,27.40 ,0.01 ,31.62 ,0.53 ,0.55 ,""
2012/11/10 23:00,DS,-1.82 ,-0.013 ,30.8 ,30.5 ,30.7 ,30.2 ,29.9 ,29.7 ,30.3 ,29.8 ,30.1 ,107.4 ,52.8 ,30.8 ,36.6 ,30.5 ,32.4 ,31.4 ,30.9 ,31.2 ,28.7 ,30.3 ,30.8 ,30.5 ,30.1 ,32.9 ,50.3 ,36.6 ,39.0 ,28.9 ,,,0.1408 ,34.5 ,34.4 ,2.48 ,20.5 ,0.98 ,0.98 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.75 ,0.01 ,31.62 ,0.53 ,0.55 ,""
2012/11/11 5:00,DS,-1.83 ,-0.013 ,30.7 ,30.5 ,30.6 ,30.1 ,29.8 ,29.6 ,30.3 ,29.7 ,30.0 ,107.4 ,52.7 ,30.8 ,36.6 ,30.5 ,32.5 ,31.4 ,30.9 ,31.2 ,28.7 ,30.3 ,30.7 ,30.4 ,30.0 ,32.9 ,50.2 ,36.6 ,38.9 ,28.8 ,,,0.1408 ,34.4 ,34.4 ,2.48 ,20.5 ,0.95 ,0.95 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.95 ,0.01 ,31.22 ,0.53 ,0.55 ,""
2012/11/11 11:00,DS,-1.82 ,-0.013 ,30.6 ,30.3 ,30.5 ,30.0 ,29.8 ,29.6 ,30.2 ,29.7 ,30.0 ,107.4 ,52.6 ,30.7 ,36.5 ,30.4 ,32.3 ,31.3 ,30.8 ,31.1 ,28.6 ,30.2 ,30.7 ,30.3 ,30.0 ,32.7 ,50.2 ,36.5 ,38.9 ,28.8 ,,,0.1408 ,34.4 ,34.4 ,2.38 ,20.0 ,0.92 ,0.93 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,27.96 ,0.01 ,30.97 ,0.53 ,0.55 ,""
2012/11/11 17:00,DS,-1.80 ,-0.013 ,30.6 ,30.3 ,30.5 ,30.0 ,29.7 ,29.6 ,30.2 ,29.7 ,30.0 ,107.1 ,52.6 ,30.7 ,36.5 ,30.4 ,32.3 ,31.3 ,30.8 ,31.1 ,28.6 ,30.2 ,30.7 ,30.3 ,29.9 ,32.8 ,50.2 ,36.5 ,38.9 ,28.8 ,,,0.1405 ,34.4 ,34.4 ,2.38 ,20.0 ,0.90 ,0.90 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,28.03 ,0.01 ,31.22 ,0.53 ,0.55 ,""
2012/11/11 23:00,DS,-1.78 ,-0.013 ,30.6 ,30.3 ,30.5 ,30.0 ,29.8 ,29.6 ,30.2 ,29.7 ,30.0 ,107.0 ,52.6 ,30.7 ,36.5 ,30.4 ,32.3 ,31.3 ,30.8 ,31.1 ,28.7 ,30.2 ,30.7 ,30.3 ,30.0 ,32.8 ,50.1 ,36.5 ,38.9 ,28.8 ,,,0.1403 ,34.4 ,34.4 ,2.38 ,20.0 ,0.87 ,0.88 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,28.27 ,0.01 ,2.24 ,0.53 ,0.55 ,""
2012/11/12 5:00,DS,-1.74 ,-0.013 ,30.6 ,30.3 ,30.6 ,30.1 ,29.7 ,29.6 ,30.2 ,29.6 ,30.0 ,106.6 ,52.6 ,30.7 ,36.5 ,30.4 ,32.3 ,31.3 ,30.8 ,31.1 ,28.6 ,30.2 ,30.6 ,30.3 ,29.9 ,32.8 ,50.2 ,36.5 ,38.9 ,28.8 ,,,0.1398 ,34.4 ,34.3 ,2.38 ,20.0 ,0.85 ,0.86 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,28.37 ,0.01 ,1.78 ,0.53 ,0.55 ,""
2012/11/12 11:00,DS,-1.69 ,-0.013 ,30.6 ,30.3 ,30.6 ,30.1 ,29.8 ,29.6 ,30.2 ,29.7 ,30.0 ,106.1 ,52.7 ,30.7 ,36.5 ,30.4 ,32.3 ,31.3 ,30.9 ,31.1 ,28.7 ,30.2 ,30.7 ,30.3 ,30.0 ,32.8 ,50.2 ,36.5 ,38.9 ,28.8 ,,,0.1392 ,34.4 ,34.3 ,2.38 ,20.0 ,0.83 ,0.83 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,28.25 ,0.01 ,1.37 ,0.53 ,0.55 ,""
2012/11/12 17:00,DS,-1.65 ,-0.013 ,30.6 ,30.4 ,30.6 ,30.1 ,29.8 ,29.6 ,30.3 ,29.7 ,30.0 ,105.5 ,52.7 ,30.8 ,36.6 ,30.4 ,32.4 ,31.4 ,30.9 ,31.1 ,28.7 ,30.3 ,30.7 ,30.4 ,30.0 ,32.9 ,50.2 ,36.6 ,38.9 ,28.8 ,,,0.1387 ,34.3 ,34.3 ,2.38 ,20.0 ,0.81 ,0.81 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.85 ,0.01 ,2.10 ,0.53 ,0.55 ,""
2012/11/12 23:00,DS,-1.66 ,-0.013 ,30.6 ,30.3 ,30.5 ,30.0 ,29.7 ,29.6 ,30.2 ,29.6 ,29.9 ,105.6 ,52.6 ,30.7 ,36.5 ,30.3 ,32.3 ,31.3 ,30.8 ,31.1 ,28.6 ,30.2 ,30.6 ,30.3 ,29.9 ,32.8 ,50.0 ,36.5 ,38.8 ,28.8 ,,,0.1389 ,34.3 ,34.3 ,2.38 ,20.5 ,0.78 ,0.78 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.43 ,0.01 ,2.75 ,0.53 ,0.55 ,""
2012/11/13 5:00,DS,-1.68 ,-0.014 ,30.6 ,30.3 ,30.5 ,30.0 ,29.7 ,29.5 ,30.2 ,29.6 ,29.9 ,105.6 ,52.5 ,30.6 ,36.4 ,30.3 ,32.3 ,31.3 ,30.8 ,31.0 ,28.6 ,30.1 ,30.6 ,30.3 ,29.9 ,32.7 ,50.0 ,36.4 ,38.8 ,28.7 ,,,0.1389 ,34.3 ,34.3 ,2.28 ,20.5 ,0.75 ,0.75 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.72 ,0.01 ,2.35 ,0.53 ,0.55 ,""
2012/11/13 11:00,DS,-1.66 ,-0.014 ,30.5 ,30.3 ,30.5 ,30.0 ,29.7 ,29.5 ,30.1 ,29.6 ,29.9 ,105.6 ,52.6 ,30.6 ,36.4 ,30.3 ,32.2 ,31.3 ,30.7 ,31.0 ,28.6 ,30.2 ,30.6 ,30.3 ,29.9 ,32.7 ,50.0 ,36.4 ,38.8 ,28.7 ,,,0.1388 ,34.3 ,34.2 ,2.28 ,20.5 ,0.73 ,0.73 ,13.09 ,20.58 ,21.5 ,0.425 ,0 ,28.20 ,0.01 ,1.82 ,0.53 ,0.55 ,""
2012/11/13 17:00,DS,-1.62 ,-0.014 ,30.6 ,30.3 ,30.5 ,30.0 ,29.7 ,29.5 ,30.1 ,29.6 ,29.9 ,105.1 ,52.7 ,30.6 ,36.5 ,30.3 ,32.3 ,31.3 ,30.8 ,31.0 ,28.6 ,30.2 ,30.6 ,30.3 ,29.9 ,32.8 ,50.1 ,36.5 ,38.9 ,28.7 ,,,0.1381 ,34.3 ,34.2 ,2.28 ,20.5 ,0.71 ,0.71 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,28.29 ,0.01 ,3.09 ,0.53 ,0.55 ,""
2012/11/13 23:00,DS,-1.61 ,-0.014 ,30.6 ,30.3 ,30.5 ,29.9 ,29.7 ,29.5 ,30.1 ,29.6 ,29.9 ,105.0 ,52.6 ,30.6 ,36.5 ,30.3 ,32.3 ,31.3 ,30.8 ,31.0 ,28.7 ,30.3 ,30.6 ,30.3 ,29.9 ,32.7 ,50.0 ,36.5 ,38.9 ,28.7 ,,,0.1381 ,34.3 ,34.2 ,2.28 ,20.5 ,0.68 ,0.69 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.85 ,0.01 ,2.11 ,0.53 ,0.55 ,""
2012/11/14 5:00,DS,-1.62 ,-0.014 ,30.5 ,30.2 ,30.4 ,29.9 ,29.6 ,29.4 ,30.0 ,29.5 ,29.8 ,104.9 ,52.5 ,30.6 ,36.4 ,30.3 ,32.2 ,31.2 ,30.7 ,31.0 ,28.6 ,30.1 ,30.5 ,30.2 ,29.8 ,32.7 ,49.9 ,36.4 ,38.8 ,28.6 ,,,0.1381 ,34.2 ,34.2 ,2.28 ,20.5 ,0.66 ,0.66 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.66 ,0.01 ,2.57 ,0.53 ,0.55 ,""
2012/11/14 11:00,DS,-1.64 ,-0.014 ,30.5 ,30.1 ,30.3 ,29.8 ,29.5 ,29.4 ,29.9 ,29.4 ,29.7 ,105.0 ,52.3 ,30.5 ,36.3 ,30.2 ,32.1 ,31.1 ,30.6 ,30.9 ,28.5 ,30.0 ,30.5 ,30.1 ,29.7 ,32.5 ,49.8 ,36.3 ,38.6 ,28.5 ,,,0.1383 ,34.2 ,34.2 ,2.28 ,20.5 ,0.64 ,0.64 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.75 ,0.01 ,2.21 ,0.53 ,0.55 ,""
2012/11/14 17:00,DS,-1.65 ,-0.014 ,30.3 ,30.0 ,30.3 ,29.7 ,29.4 ,29.3 ,29.9 ,29.4 ,29.7 ,105.0 ,52.2 ,30.4 ,36.2 ,30.1 ,32.0 ,31.0 ,30.5 ,30.8 ,28.4 ,29.9 ,30.3 ,30.0 ,29.6 ,32.4 ,49.6 ,36.1 ,38.6 ,28.4 ,,,0.1385 ,34.2 ,34.1 ,2.17 ,20.0 ,0.62 ,0.62 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.50 ,0.01 ,2.08 ,0.53 ,0.55 ,""
2012/11/14 23:00,DS,-1.69 ,-0.014 ,30.2 ,29.9 ,30.1 ,29.6 ,29.4 ,29.2 ,29.8 ,29.4 ,29.6 ,105.4 ,52.1 ,30.3 ,36.1 ,30.0 ,31.9 ,30.9 ,30.5 ,30.7 ,28.3 ,29.8 ,30.3 ,30.0 ,29.6 ,32.4 ,49.5 ,36.1 ,38.5 ,28.3 ,,,0.1389 ,34.2 ,34.1 ,2.17 ,20.0 ,0.59 ,0.59 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.60 ,0.01 ,1.79 ,0.53 ,0.55 ,""
2012/11/15 5:00,DS,-1.72 ,-0.015 ,30.2 ,29.8 ,30.1 ,29.6 ,29.3 ,29.1 ,29.7 ,29.3 ,29.5 ,105.6 ,51.9 ,30.3 ,36.0 ,30.0 ,31.8 ,30.8 ,30.5 ,30.6 ,28.3 ,29.8 ,30.2 ,29.9 ,29.5 ,32.3 ,49.5 ,36.0 ,38.3 ,28.2 ,,,0.1391 ,34.1 ,34.1 ,2.17 ,20.0 ,0.57 ,0.57 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.66 ,0.01 ,1.87 ,0.53 ,0.55 ,""
2012/11/15 11:00,DS,-1.75 ,-0.015 ,30.1 ,29.8 ,30.0 ,29.5 ,29.3 ,29.1 ,29.6 ,29.2 ,29.5 ,106.0 ,51.9 ,30.2 ,35.9 ,29.9 ,31.8 ,30.8 ,30.3 ,30.6 ,28.2 ,29.7 ,30.2 ,29.8 ,29.4 ,32.3 ,49.4 ,36.0 ,38.3 ,28.2 ,,,0.1394 ,34.1 ,34.1 ,2.07 ,20.0 ,0.55 ,0.56 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.79 ,0.01 ,1.78 ,0.53 ,0.55 ,""
2012/11/15 17:00,DS,-1.75 ,-0.015 ,30.1 ,29.8 ,30.0 ,29.4 ,29.2 ,29.1 ,29.6 ,29.2 ,29.4 ,106.1 ,51.9 ,30.2 ,35.9 ,29.9 ,31.8 ,30.8 ,30.3 ,30.5 ,28.2 ,29.7 ,30.2 ,29.8 ,29.4 ,32.3 ,49.3 ,36.0 ,38.3 ,28.2 ,,,0.1395 ,34.1 ,34.1 ,2.07 ,19.5 ,0.53 ,0.54 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.55 ,0.01 ,1.65 ,0.53 ,0.55 ,""
2012/11/15 23:00,DS,-1.80 ,-0.015 ,30.1 ,29.8 ,29.9 ,29.4 ,29.2 ,29.0 ,29.6 ,29.2 ,29.4 ,106.6 ,51.8 ,30.2 ,35.9 ,29.9 ,31.8 ,30.8 ,30.3 ,30.5 ,28.2 ,29.7 ,30.1 ,29.8 ,29.4 ,32.2 ,49.4 ,35.9 ,38.3 ,28.2 ,,,0.1400 ,34.1 ,34.0 ,1.97 ,19.5 ,0.51 ,0.52 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.62 ,0.01 ,2.15 ,0.53 ,0.55 ,""
2012/11/16 5:00,DS,-1.84 ,-0.015 ,29.9 ,29.5 ,29.7 ,29.1 ,29.4 ,29.5 ,29.3 ,29.6 ,29.3 ,107.0 ,51.4 ,29.7 ,35.6 ,29.6 ,31.5 ,30.4 ,29.8 ,30.4 ,28.0 ,29.6 ,30.0 ,29.6 ,29.2 ,32.0 ,49.1 ,36.0 ,38.1 ,27.8 ,,,0.1404 ,34.1 ,34.0 ,1.97 ,19.5 ,0.50 ,0.50 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.64 ,0.01 ,2.41 ,0.53 ,0.55 ,""
2012/11/16 11:00,DS,-1.83 ,-0.015 ,29.8 ,29.5 ,29.6 ,29.0 ,29.3 ,29.4 ,29.3 ,29.5 ,29.2 ,107.3 ,51.3 ,29.6 ,35.6 ,29.6 ,31.4 ,30.3 ,29.8 ,30.4 ,28.0 ,29.6 ,29.9 ,29.6 ,29.2 ,32.0 ,49.1 ,35.9 ,38.0 ,27.8 ,,,0.1406 ,34.0 ,34.0 ,1.87 ,19.0 ,0.48 ,0.48 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,27.88 ,0.01 ,2.11 ,0.53 ,0.55 ,""
2012/11/16 17:00,DS,-1.82 ,-0.015 ,29.8 ,29.4 ,29.6 ,29.0 ,29.3 ,29.3 ,29.3 ,29.4 ,29.2 ,107.1 ,51.2 ,29.6 ,35.5 ,29.5 ,31.4 ,30.3 ,29.8 ,30.3 ,28.0 ,29.5 ,29.9 ,29.5 ,29.1 ,31.9 ,49.0 ,35.9 ,38.0 ,27.8 ,,,0.1406 ,34.0 ,34.0 ,4.24 ,19.0 ,0.44 ,0.47 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,28.00 ,0.01 ,2.29 ,0.53 ,0.55 ,""
2012/11/16 23:00,DS,-1.83 ,-0.015 ,29.8 ,29.4 ,29.6 ,29.0 ,29.3 ,29.3 ,29.3 ,29.4 ,29.2 ,107.2 ,51.1 ,29.6 ,35.5 ,29.5 ,31.4 ,30.3 ,29.7 ,30.3 ,28.0 ,29.5 ,29.9 ,29.5 ,29.1 ,31.9 ,49.0 ,35.9 ,38.0 ,27.8 ,,,0.1408 ,34.0 ,33.9 ,4.24 ,19.0 ,0.42 ,0.46 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,28.44 ,0.01 ,1.84 ,0.53 ,0.55 ,""
2012/11/17 5:00,DS,-1.80 ,-0.015 ,29.7 ,29.3 ,29.6 ,28.8 ,29.1 ,29.2 ,29.1 ,29.3 ,29.1 ,106.7 ,51.0 ,29.4 ,35.4 ,29.4 ,31.3 ,30.2 ,29.6 ,30.3 ,27.8 ,29.4 ,29.8 ,29.4 ,29.0 ,31.7 ,48.8 ,35.6 ,37.7 ,27.6 ,,,0.1403 ,33.9 ,33.9 ,4.24 ,18.5 ,0.41 ,0.41 ,13.22 ,20.77 ,22.0 ,0.435 ,0 ,28.79 ,0.01 ,2.68 ,0.53 ,0.55 ,""
2012/11/17 11:00,DS,-1.76 ,-0.015 ,29.6 ,29.3 ,29.4 ,28.8 ,29.1 ,29.2 ,29.0 ,29.2 ,29.0 ,106.3 ,50.9 ,29.5 ,35.4 ,29.3 ,31.2 ,30.2 ,29.6 ,30.2 ,27.8 ,29.3 ,29.7 ,29.4 ,28.9 ,31.7 ,48.7 ,35.6 ,37.5 ,27.6 ,,,0.1399 ,33.9 ,33.9 ,4.14 ,18.5 ,0.40 ,0.43 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,28.71 ,0.01 ,2.68 ,0.53 ,0.55 ,""
2012/11/17 17:00,DS,-1.69 ,-0.015 ,29.6 ,29.3 ,29.4 ,28.8 ,29.2 ,29.2 ,29.1 ,29.3 ,29.0 ,105.6 ,50.9 ,29.5 ,35.4 ,29.3 ,31.2 ,30.2 ,29.6 ,30.1 ,27.8 ,29.3 ,29.7 ,29.4 ,28.9 ,31.7 ,48.7 ,35.7 ,37.6 ,27.6 ,,,0.1392 ,33.9 ,33.9 ,4.14 ,18.5 ,0.39 ,0.42 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,28.90 ,0.01 ,2.32 ,0.53 ,0.55 ,""
2012/11/17 23:00,DS,-1.63 ,-0.015 ,29.6 ,29.3 ,29.4 ,28.8 ,29.1 ,29.2 ,29.1 ,29.2 ,29.0 ,104.9 ,50.8 ,29.4 ,35.3 ,29.3 ,31.1 ,30.1 ,29.6 ,30.1 ,27.8 ,29.3 ,29.7 ,29.3 ,28.9 ,31.6 ,48.6 ,35.6 ,37.6 ,27.6 ,,,0.1385 ,33.9 ,33.8 ,4.14 ,18.5 ,0.38 ,0.41 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,28.65 ,0.01 ,4.73 ,0.53 ,0.55 ,""
2012/11/18 5:00,DS,-1.64 ,-0.015 ,29.6 ,29.2 ,29.4 ,28.7 ,29.1 ,29.2 ,29.0 ,29.2 ,28.9 ,105.0 ,50.9 ,29.3 ,35.3 ,29.2 ,31.1 ,30.1 ,29.5 ,30.1 ,27.8 ,29.3 ,29.7 ,29.3 ,28.9 ,31.6 ,48.7 ,35.7 ,37.6 ,27.6 ,,,0.1385 ,33.8 ,33.8 ,4.14 ,18.5 ,0.37 ,0.39 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.31 ,0.01 ,1.94 ,0.53 ,0.55 ,""
2012/11/18 11:00,DS,-1.70 ,-0.016 ,29.6 ,29.2 ,29.3 ,28.7 ,29.0 ,29.1 ,29.0 ,29.1 ,28.9 ,105.5 ,50.9 ,29.3 ,35.2 ,29.3 ,31.2 ,30.1 ,29.5 ,30.1 ,27.8 ,29.2 ,29.6 ,29.2 ,28.8 ,31.6 ,48.7 ,35.6 ,37.7 ,27.6 ,,,0.1393 ,33.8 ,33.8 ,4.14 ,19.0 ,0.35 ,0.38 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.52 ,0.01 ,2.61 ,0.53 ,0.55 ,""
2012/11/18 17:00,DS,-1.75 ,-0.016 ,29.5 ,29.1 ,29.2 ,28.5 ,28.7 ,28.8 ,28.9 ,28.9 ,28.7 ,105.8 ,50.8 ,29.2 ,35.1 ,29.2 ,31.1 ,30.0 ,29.4 ,30.0 ,27.7 ,29.2 ,29.6 ,29.2 ,28.8 ,31.5 ,48.5 ,35.5 ,37.5 ,27.5 ,,,0.1398 ,33.8 ,33.8 ,4.14 ,19.0 ,0.34 ,0.37 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.41 ,0.01 ,2.85 ,0.53 ,0.55 ,""
2012/11/18 23:00,DS,-1.81 ,-0.016 ,29.4 ,28.9 ,28.9 ,28.3 ,28.5 ,28.5 ,28.8 ,28.7 ,28.6 ,106.6 ,50.6 ,29.1 ,35.0 ,29.1 ,30.9 ,29.9 ,29.3 ,29.9 ,27.6 ,29.1 ,29.5 ,29.1 ,28.7 ,31.4 ,48.3 ,35.4 ,37.5 ,27.4 ,,,0.1404 ,33.8 ,33.8 ,4.14 ,19.0 ,0.33 ,0.36 ,13.28 ,20.87 ,21.5 ,0.440 ,0 ,27.57 ,0.01 ,24.08 ,0.53 ,0.55 ,""
2012/11/19 5:00,DS,-1.84 ,-0.016 ,29.4 ,28.9 ,28.9 ,28.2 ,28.5 ,28.5 ,28.7 ,28.7 ,28.5 ,106.7 ,50.4 ,29.0 ,34.9 ,29.0 ,30.8 ,29.8 ,29.2 ,29.8 ,27.5 ,28.9 ,29.4 ,29.0 ,28.5 ,31.3 ,48.2 ,35.2 ,37.4 ,27.2 ,,,0.1407 ,33.8 ,33.7 ,4.14 ,18.5 ,0.31 ,0.34 ,13.28 ,20.87 ,22.0 ,0.440 ,0 ,28.14 ,0.01 ,3.09 ,0.53 ,0.55 ,""
2012/11/19 11:00,DS,-1.84 ,-0.016 ,29.2 ,28.7 ,28.7 ,28.0 ,28.2 ,28.2 ,28.5 ,28.4 ,28.3 ,106.8 ,50.3 ,28.9 ,34.8 ,28.9 ,30.7 ,29.7 ,29.1 ,29.7 ,27.3 ,28.8 ,29.2 ,28.9 ,28.5 ,31.2 ,48.0 ,35.1 ,37.3 ,27.1 ,,,0.1405 ,33.7 ,33.7 ,4.14 ,18.0 ,0.31 ,0.33 ,13.22 ,20.77 ,22.0 ,0.435 ,0 ,28.59 ,0.01 ,2.33 ,0.53 ,0.55 ,""
2012/11/19 17:00,DS,-1.79 ,-0.015 ,29.2 ,28.6 ,28.7 ,28.0 ,28.2 ,28.2 ,28.5 ,28.4 ,28.3 ,106.2 ,50.3 ,28.9 ,34.8 ,28.8 ,30.8 ,29.6 ,29.1 ,29.7 ,27.4 ,28.8 ,29.3 ,28.9 ,28.4 ,31.2 ,48.0 ,35.1 ,37.2 ,27.1 ,,,0.1400 ,33.7 ,33.7 ,4.04 ,18.0 ,0.30 ,0.33 ,13.22 ,20.77 ,22.0 ,0.435 ,0 ,28.60 ,0.01 ,2.31 ,0.53 ,0.55 ,""
2012/11/19 23:00,DS,-1.76 ,-0.016 ,29.2 ,28.7 ,28.7 ,28.1 ,28.3 ,28.4 ,28.5 ,28.5 ,28.4 ,105.8 ,50.2 ,28.9 ,34.8 ,28.8 ,30.6 ,29.6 ,29.1 ,29.7 ,27.4 ,28.8 ,29.3 ,28.9 ,28.4 ,31.2 ,48.0 ,35.1 ,37.2 ,27.1 ,,,0.1396 ,33.7 ,33.7 ,4.04 ,17.5 ,0.29 ,0.32 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,28.49 ,0.01 ,2.17 ,0.53 ,0.55 ,""
2012/11/20 5:00,DS,-1.74 ,-0.016 ,29.2 ,28.5 ,28.6 ,27.9 ,28.1 ,28.2 ,28.5 ,28.4 ,28.3 ,105.6 ,50.3 ,28.8 ,34.7 ,28.8 ,30.6 ,29.6 ,29.0 ,29.6 ,27.4 ,28.8 ,29.2 ,28.8 ,28.3 ,31.1 ,47.9 ,35.1 ,37.2 ,27.0 ,,,0.1392 ,33.6 ,33.6 ,3.93 ,17.5 ,0.28 ,0.31 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,28.15 ,0.01 ,2.19 ,0.53 ,0.55 ,""
2012/11/20 11:00,DS,-1.74 ,-0.016 ,29.1 ,28.7 ,28.8 ,28.1 ,28.4 ,28.5 ,28.4 ,28.6 ,28.4 ,105.7 ,50.2 ,28.9 ,34.7 ,28.7 ,30.6 ,29.6 ,29.0 ,29.6 ,27.3 ,28.7 ,29.2 ,28.8 ,28.3 ,31.2 ,47.9 ,35.1 ,37.1 ,27.0 ,,,0.1392 ,33.6 ,33.6 ,3.93 ,17.5 ,0.28 ,0.31 ,13.15 ,20.67 ,21.5 ,0.430 ,0 ,27.97 ,0.01 ,1.98 ,0.53 ,0.55 ,""
2012/11/20 17:00,DS,-1.75 ,-0.016 ,29.2 ,28.7 ,28.8 ,28.2 ,28.5 ,28.5 ,28.5 ,28.6 ,28.4 ,105.8 ,50.2 ,28.9 ,34.8 ,28.8 ,30.8 ,29.6 ,29.1 ,29.7 ,27.4 ,28.8 ,29.2 ,28.9 ,28.4 ,31.3 ,48.0 ,35.2 ,37.2 ,27.1 ,,,0.1392 ,33.6 ,33.6 ,3.93 ,17.5 ,0.27 ,0.30 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.52 ,0.01 ,2.46 ,0.53 ,0.55 ,""
2012/11/20 23:00,DS,-1.78 ,-0.016 ,29.2 ,28.7 ,28.8 ,28.1 ,28.4 ,28.4 ,28.6 ,28.6 ,28.4 ,106.1 ,50.3 ,28.9 ,34.8 ,28.9 ,30.8 ,29.7 ,29.1 ,29.7 ,27.5 ,28.9 ,29.3 ,28.8 ,28.5 ,31.3 ,48.0 ,35.2 ,37.2 ,27.1 ,,,0.1396 ,33.6 ,33.6 ,3.93 ,17.5 ,0.26 ,0.29 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.94 ,0.01 ,1.62 ,0.53 ,0.55 ,""
2012/11/21 5:00,DS,-1.81 ,-0.016 ,29.3 ,28.6 ,28.6 ,27.9 ,28.1 ,28.1 ,28.5 ,28.4 ,28.3 ,106.3 ,50.3 ,28.9 ,34.8 ,28.8 ,30.7 ,29.7 ,29.1 ,29.7 ,27.4 ,28.8 ,29.2 ,28.9 ,28.4 ,31.2 ,47.9 ,35.0 ,37.2 ,27.1 ,,,0.1398 ,33.5 ,33.5 ,3.83 ,17.5 ,0.25 ,0.28 ,13.22 ,20.77 ,21.5 ,0.435 ,0 ,27.95 ,0.01 ,2.88 ,0.53 ,0.55 ,""
2012/11/21 11:00,DS,-1.83 ,-0.016 ,29.2 ,28.6 ,28.6 ,27.9 ,28.1 ,28.1 ,28.5 ,28.3 ,28.3 ,106.6 ,50.2 ,28.9 ,34.8 ,28.8 ,30.6 ,29.6 ,29.1 ,29.6 ,27.4 ,28.7 ,29.2 ,28.8 ,28.4 ,31.2 ,47.9 ,35.1 ,37.1 ,27.0 ,,,0.1399 ,33.5 ,33.5 ,3.82 ,17.5 ,0.24 ,0.27 ,13.09 ,20.58 ,21.0 ,0.425 ,0 ,28.04 ,0.01 ,3.00 ,0.53 ,0.55 ,""
2012/11/21 17:00,DS,-1.82 ,-0.016 ,29.2 ,28.6 ,28.6 ,27.9 ,28.1 ,28.1 ,28.5 ,28.3 ,28.3 ,106.7 ,50.3 ,28.9 ,34.8 ,28.8 ,30.8 ,29.6 ,29.2 ,29.7 ,27.4 ,28.8 ,29.2 ,28.8 ,28.4 ,31.3 ,47.9 ,35.2 ,37.3 ,27.1 ,,,0.1399 ,33.5 ,33.5 ,3.72 ,17.0 ,0.24 ,0.26 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,27.71 ,0.01 ,2.11 ,0.53 ,0.55 ,""
2012/11/21 23:00,DS,-1.84 ,-0.016 ,29.2 ,28.6 ,28.6 ,27.9 ,28.1 ,28.1 ,28.5 ,28.3 ,28.3 ,106.9 ,50.2 ,28.9 ,34.8 ,28.8 ,30.7 ,29.7 ,29.1 ,29.7 ,27.5 ,28.8 ,29.2 ,28.9 ,28.4 ,31.2 ,47.9 ,35.1 ,37.3 ,27.0 ,,,0.1402 ,33.4 ,33.4 ,3.73 ,17.0 ,0.23 ,0.26 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,28.24 ,0.01 ,2.07 ,0.53 ,0.55 ,""
2012/11/22 5:00,DS,-1.84 ,-0.016 ,29.1 ,28.5 ,28.6 ,27.9 ,28.2 ,28.3 ,28.4 ,28.5 ,28.2 ,106.8 ,50.1 ,28.8 ,34.7 ,28.7 ,30.6 ,29.6 ,29.0 ,29.6 ,27.3 ,28.7 ,29.1 ,28.8 ,28.3 ,31.1 ,47.7 ,35.0 ,37.1 ,27.0 ,,,0.1400 ,33.4 ,33.4 ,3.73 ,17.0 ,0.22 ,0.25 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,28.35 ,0.01 ,2.94 ,0.53 ,0.55 ,""
2012/11/22 11:00,DS,-1.84 ,-0.016 ,29.1 ,28.4 ,28.4 ,27.7 ,28.0 ,28.0 ,28.3 ,28.2 ,28.1 ,106.8 ,50.0 ,28.7 ,34.6 ,28.7 ,30.5 ,29.5 ,28.9 ,29.5 ,27.2 ,28.6 ,29.0 ,28.7 ,28.2 ,31.0 ,47.6 ,35.0 ,37.0 ,26.9 ,,,0.1398 ,33.4 ,33.4 ,3.73 ,17.0 ,0.22 ,0.25 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,28.58 ,0.01 ,2.24 ,0.53 ,0.55 ,""
2012/11/22 17:00,DS,-1.80 ,-0.016 ,29.1 ,28.5 ,28.5 ,27.8 ,28.0 ,28.0 ,28.4 ,28.2 ,28.1 ,106.5 ,50.0 ,28.7 ,34.7 ,28.7 ,30.6 ,29.5 ,28.9 ,29.5 ,27.3 ,28.7 ,29.0 ,28.7 ,28.2 ,31.1 ,47.7 ,35.0 ,37.1 ,27.0 ,,,0.1394 ,33.4 ,33.4 ,3.73 ,16.5 ,0.21 ,0.24 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,28.13 ,0.01 ,2.28 ,0.53 ,0.55 ,""
2012/11/22 23:00,DS,-1.81 ,-0.016 ,29.0 ,28.7 ,28.7 ,28.1 ,28.4 ,28.5 ,28.4 ,28.6 ,28.3 ,106.2 ,50.0 ,28.7 ,34.7 ,28.7 ,30.6 ,29.5 ,29.0 ,29.5 ,27.4 ,28.7 ,29.1 ,28.7 ,28.3 ,31.1 ,47.7 ,35.1 ,37.2 ,27.0 ,,,0.1392 ,33.4 ,33.3 ,3.73 ,16.5 ,0.20 ,0.23 ,13.28 ,20.87 ,21.0 ,0.440 ,0 ,28.64 ,0.01 ,1.87 ,0.53 ,0.55 ,""
2012/11/23 5:00,DS,-1.78 ,-0.016 ,29.0 ,28.5 ,28.5 ,27.8 ,28.0 ,28.1 ,28.3 ,28.3 ,28.2 ,106.0 ,50.0 ,28.7 ,34.6 ,28.6 ,30.5 ,29.5 ,28.9 ,29.5 ,27.3 ,28.7 ,29.0 ,28.7 ,28.2 ,31.1 ,47.6 ,35.1 ,37.2 ,26.9 ,,,0.1388 ,33.3 ,33.3 ,3.73 ,16.5 ,0.20 ,0.23 ,13.22 ,20.77 ,21.0 ,0.435 ,0 ,28.54 ,0.01 ,1.73 ,0.53 ,0.55 ,""
2012/11/23 11:00,DS,-1.75 ,-0.016 ,29.0 ,28.4 ,28.5 ,27.7 ,28.0 ,28.0 ,28.3 ,28.2 ,28.1 ,105.8 ,49.9 ,28.7 ,34.7 ,28.7 ,30.6 ,29.5 ,29.0 ,29.5 ,27.3 ,28.7 ,29.1 ,28.7 ,28.2 ,31.1 ,47.6 ,35.1 ,37.1 ,26.9 ,,,0.1384 ,33.3 ,33.3 ,3.73 ,16.5 ,0.20 ,0.22 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,28.39 ,0.01 ,1.64 ,0.53 ,0.55 ,""
2012/11/23 17:00,DS,-1.72 ,-0.016 ,29.1 ,28.5 ,28.5 ,27.8 ,28.0 ,28.0 ,28.4 ,28.2 ,28.1 ,105.6 ,50.1 ,28.7 ,34.7 ,28.7 ,30.7 ,29.5 ,29.0 ,29.6 ,27.4 ,28.7 ,29.1 ,28.7 ,28.2 ,31.2 ,47.7 ,35.2 ,37.3 ,27.0 ,,,0.1381 ,33.3 ,33.3 ,3.73 ,17.0 ,0.19 ,0.22 ,13.15 ,20.67 ,21.0 ,0.430 ,0 ,28.07 ,0.01 ,2.75 ,0.53 ,0.55 ,""
2012/11/23 23:00,DS,-1.75 ,-0.016 ,29.1 ,28.5 ,28.6 ,28.0 ,28.1 ,28.2 ,28.4 ,28.4 ,28.2 ,105.8 ,50.2 ,28.8 ,34.9 ,28.8 ,30.7 ,29.6 ,29.1 ,29.6 ,27.5 ,28.8 ,29.2 ,28.9 ,28.3 ,31.3 ,47.8 ,35.3 ,37.4 ,27.1 ,,,0.1382 ,33.3 ,33.2 ,3.73 ,17.0 ,0.19 ,0.21 ,13.15 ,20.67 ,20.5 ,0.430 ,0 ,27.77 ,0.01 ,1.72 ,0.53 ,0.55 ,""
2012/11/24 5:00,DS,-1.78 ,-0.016 ,29.1 ,28.5 ,28.5 ,27.8 ,28.0 ,28.0 ,28.4 ,28.3 ,28.2 ,106.0 ,50.2 ,28.8 ,34.9 ,28.8 ,30.7 ,29.6 ,29.1 ,29.6 ,27.5 ,28.8 ,29.2 ,28.8 ,28.3 ,31.2 ,47.8 ,35.3 ,37.3 ,27.1 ,,,0.1385 ,33.3 ,33.2 ,3.73 ,17.0 ,0.18 ,0.21 ,13.22 ,20.77 ,20.5 ,0.435 ,0 ,27.75 ,0.01 ,1.73 ,0.53 ,0.55 ,""
2012/11/24 11:00,DS,-1.81 ,-0.017 ,29.0 ,28.4 ,28.4 ,27.7 ,28.0 ,28.0 ,28.3 ,28.2 ,28.1 ,106.3 ,50.1 ,28.8 ,34.8 ,28.7 ,30.6 ,29.5 ,29.0 ,29.6 ,27.4 ,28.7 ,29.1 ,28.8 ,28.3 ,31.2 ,47.7 ,35.2 ,37.2 ,26.9 ,,,0.1387 ,33.2 ,33.2 ,3.73 ,17.0 ,0.18 ,0.20 ,13.22 ,20.77 ,20.5 ,0.435 ,0 ,28.04 ,0.01 ,1.55 ,0.53 ,0.55 ,""
2012/11/24 17:00,DS,-1.82 ,-0.017 ,29.0 ,28.4 ,28.4 ,27.7 ,28.0 ,27.9 ,28.3 ,28.2 ,28.1 ,106.5 ,50.1 ,28.8 ,34.7 ,28.7 ,30.6 ,29.5 ,29.0 ,29.5 ,27.4 ,28.7 ,29.1 ,28.7 ,28.3 ,31.2 ,47.7 ,35.2 ,37.3 ,26.9 ,,,0.1390 ,33.2 ,33.2 ,3.73 ,17.0 ,0.17 ,0.20 ,13.22 ,20.77 ,20.0 ,0.435 ,0 ,27.83 ,0.01 ,1.82 ,0.53 ,0.55 ,""
2012/11/24 23:00,DS,-1.85 ,-0.017 ,29.0 ,28.3 ,28.3 ,27.6 ,27.9 ,27.9 ,28.2 ,28.1 ,28.0 ,106.8 ,49.9 ,28.7 ,34.7 ,28.6 ,30.5 ,29.4 ,28.9 ,29.4 ,27.3 ,28.6 ,29.0 ,28.7 ,28.2 ,31.1 ,47.7 ,35.1 ,37.1 ,26.8 ,,,0.1395 ,33.2 ,33.1 ,3.62 ,16.5 ,0.17 ,0.20 ,13.28 ,20.87 ,20.0 ,0.440 ,0 ,28.05 ,0.01 ,1.62 ,0.53 ,0.55 ,""
2012/11/25 5:00,DS,-1.86 ,-0.017 ,28.9 ,28.2 ,28.2 ,27.5 ,27.8 ,27.8 ,28.1 ,28.0 ,27.9 ,106.9 ,49.7 ,28.6 ,34.6 ,28.5 ,30.5 ,29.4 ,28.8 ,29.4 ,27.2 ,28.5 ,28.9 ,28.6 ,28.1 ,31.0 ,47.6 ,35.0 ,37.0 ,26.7 ,,,0.1396 ,33.1 ,33.1 ,3.62 ,16.5 ,0.16 ,0.19 ,13.28 ,20.87 ,20.0 ,0.440 ,0 ,28.05 ,0.01 ,23.58 ,0.53 ,0.55 ,""
2012/11/25 11:00,DS,-1.85 ,-0.017 ,28.8 ,28.1 ,28.1 ,27.4 ,27.7 ,27.7 ,28.0 ,27.9 ,27.8 ,107.2 ,49.6 ,28.5 ,34.5 ,28.5 ,30.3 ,29.3 ,28.8 ,29.4 ,27.1 ,28.5 ,28.8 ,28.5 ,28.0 ,30.9 ,47.4 ,34.9 ,36.9 ,26.6 ,,,0.1397 ,33.1 ,33.1 ,3.62 ,16.0 ,0.16 ,0.19 ,13.09 ,20.58 ,20.5 ,0.425 ,0 ,28.25 ,0.01 ,1.83 ,0.53 ,0.55 ,""
2012/11/25 17:00,DS,-1.83 ,-0.017 ,28.8 ,28.2 ,28.2 ,27.5 ,27.7 ,27.7 ,28.1 ,28.0 ,27.9 ,107.0 ,49.7 ,28.6 ,34.5 ,28.5 ,30.4 ,29.3 ,28.8 ,29.3 ,27.2 ,28.5 ,28.9 ,28.5 ,28.1 ,30.9 ,47.5 ,35.0 ,37.0 ,26.7 ,,,0.1396 ,33.1 ,33.1 ,-,-,0.16 ,0.19 ,13.09 ,20.58 ,20.5 ,0.425 ,0 ,28.23 ,0.01 ,1.85 ,0.53 ,0.55 ,""
2012/11/25 23:00,DS,-1.83 ,-0.017 ,28.8 ,28.2 ,28.3 ,27.6 ,27.9 ,27.9 ,28.1 ,28.1 ,27.9 ,107.0 ,49.6 ,28.5 ,34.5 ,28.5 ,30.3 ,29.3 ,28.8 ,29.3 ,27.1 ,28.4 ,28.8 ,28.5 ,28.0 ,30.8 ,47.4 ,34.9 ,36.9 ,26.6 ,,,0.1397 ,33.1 ,33.0 ,-,-,0.16 ,0.18 ,13.09 ,20.58 ,20.5 ,0.425 ,0 ,28.66 ,0.01 ,1.55 ,0.53 ,0.55 ,""
2012/11/26 5:00,DS,-1.79 ,-0.017 ,28.7 ,28.2 ,28.2 ,27.5 ,27.8 ,27.9 ,28.0 ,28.0 ,27.9 ,106.5 ,49.5 ,28.5 ,34.4 ,28.4 ,30.3 ,29.2 ,28.7 ,29.2 ,27.1 ,28.4 ,28.8 ,28.4 ,28.0 ,30.8 ,47.4 ,34.8 ,36.8 ,26.6 ,,,0.1393 ,33.0 ,33.0 ,-,-,0.15 ,0.18 ,13.09 ,20.58 ,20.5 ,0.425 ,0 ,28.86 ,0.01 ,1.65 ,0.53 ,0.55 ,""
2012/11/26 11:00,DS,-1.72 ,-0.017 ,28.7 ,28.2 ,28.4 ,27.7 ,28.0 ,28.2 ,28.0 ,28.2 ,28.0 ,105.9 ,49.6 ,28.4 ,34.4 ,28.3 ,30.3 ,29.2 ,28.7 ,29.2 ,27.0 ,28.3 ,28.7 ,28.4 ,27.9 ,30.7 ,47.3 ,34.8 ,36.8 ,26.6 ,,,0.1385 ,33.0 ,33.0 ,-,-,0.15 ,0.18 ,13.22 ,20.77 ,20.5 ,0.435 ,0 ,29.12 ,0.01 ,21.24 ,0.53 ,0.55 ,""
2012/11/26 17:00,DS,-1.60 ,-0.017 ,28.7 ,28.2 ,28.4 ,27.7 ,28.0 ,28.1 ,28.0 ,28.2 ,28.0 ,104.6 ,49.6 ,28.4 ,34.4 ,28.4 ,30.3 ,29.2 ,28.7 ,29.2 ,27.1 ,28.3 ,28.7 ,28.4 ,27.9 ,30.8 ,47.3 ,34.9 ,36.8 ,26.6 ,,,0.1372 ,33.0 ,33.0 ,-,-,0.14 ,0.17 ,13.22 ,20.77 ,20.5 ,0.435 ,0 ,28.55 ,0.01 ,1.54 ,0.53 ,0.55 ,""
2012/11/26 23:00,DS,-1.56 ,-0.017 ,28.7 ,28.3 ,28.4 ,27.7 ,28.0 ,28.2 ,28.0 ,28.2 ,28.0 ,104.2 ,49.5 ,28.5 ,34.5 ,28.4 ,30.3 ,29.2 ,28.7 ,29.2 ,27.1 ,28.4 ,28.8 ,28.4 ,28.0 ,30.8 ,47.4 ,35.0 ,36.8 ,26.7 ,,,0.1367 ,32.9 ,32.9 ,-,-,0.12 ,0.15 ,13.22 ,20.77 ,20.5 ,0.435 ,0 ,27.21 ,0.01 ,21.62 ,0.53 ,0.55 ,""
2012/11/27 5:00,DS,-1.62 ,-0.017 ,28.7 ,28.2 ,28.2 ,27.5 ,27.7 ,27.8 ,28.0 ,28.0 ,27.8 ,104.7 ,49.8 ,28.4 ,34.4 ,28.3 ,30.3 ,29.2 ,28.7 ,29.2 ,27.0 ,28.3 ,28.7 ,28.4 ,27.9 ,30.7 ,47.5 ,34.8 ,36.8 ,26.7 ,,,0.1372 ,32.9 ,32.9 ,-,-,0.11 ,0.13 ,13.28 ,20.87 ,20.0 ,0.440 ,0 ,26.52 ,0.01 ,21.00 ,0.53 ,0.55 ,""
2012/11/27 11:00,DS,-1.70 ,-0.018 ,28.7 ,28.1 ,28.1 ,27.5 ,27.7 ,27.7 ,28.0 ,27.9 ,27.8 ,105.5 ,52.0 ,28.5 ,35.0 ,28.4 ,30.6 ,29.3 ,28.7 ,29.3 ,27.0 ,28.4 ,28.9 ,28.5 ,27.9 ,30.7 ,48.7 ,35.1 ,37.2 ,26.8 ,,,0.1378 ,32.9 ,32.9 ,-,-,0.10 ,0.12 ,13.28 ,20.87 ,20.0 ,0.440 ,0 ,27.18 ,0.01 ,19.88 ,0.53 ,0.55 ,""
2012/11/27 17:00,DS,-1.75 ,-0.021 ,28.7 ,28.1 ,28.1 ,27.4 ,27.6 ,27.6 ,28.0 ,27.8 ,27.7 ,105.9 ,53.5 ,28.5 ,35.5 ,28.4 ,30.7 ,29.3 ,28.7 ,29.3 ,26.8 ,28.4 ,28.9 ,28.4 ,27.8 ,30.6 ,49.4 ,35.3 ,37.4 ,26.7 ,,,0.1383 ,32.9 ,32.9 ,-,-,0.08 ,0.11 ,13.28 ,20.87 ,20.0 ,0.440 ,0 ,27.05 ,0.01 ,1.38 ,0.53 ,0.55 ,""
2012/11/27 23:00,DS,-1.83 ,-0.021 ,28.5 ,28.0 ,27.9 ,27.2 ,27.5 ,27.4 ,27.8 ,27.6 ,27.6 ,106.6 ,54.3 ,28.4 ,35.6 ,28.3 ,30.6 ,29.2 ,28.5 ,29.3 ,26.6 ,28.2 ,28.8 ,28.3 ,27.7 ,30.4 ,49.9 ,35.1 ,37.3 ,26.4 ,,,0.1389 ,32.9 ,32.8 ,-,-,0.07 ,0.10 ,13.03 ,20.48 ,20.5 ,0.420 ,0 ,27.60 ,0.01 ,24.51 ,0.53 ,0.55 ,""
2012/11/28 5:00,DS,-1.86 ,-0.019 ,28.3 ,27.8 ,27.7 ,27.0 ,27.2 ,27.2 ,27.6 ,27.5 ,27.4 ,106.8 ,53.8 ,28.2 ,35.2 ,28.1 ,30.3 ,29.0 ,28.4 ,29.0 ,26.4 ,28.0 ,28.5 ,28.1 ,27.5 ,30.3 ,49.8 ,34.9 ,37.0 ,26.1 ,,,0.1392 ,32.8 ,32.8 ,-,-,0.06 ,0.09 ,13.28 ,20.87 ,20.5 ,0.440 ,0 ,27.76 ,0.01 ,1.84 ,0.53 ,0.55 ,""
2012/11/28 11:00,DS,-1.85 ,-0.019 ,28.2 ,27.6 ,27.6 ,26.8 ,27.0 ,27.0 ,27.4 ,27.3 ,27.2 ,106.9 ,53.1 ,28.0 ,35.0 ,27.9 ,30.0 ,28.8 ,28.1 ,28.8 ,26.2 ,27.8 ,28.4 ,27.9 ,27.3 ,30.1 ,49.5 ,34.6 ,36.8 ,25.9 ,,,0.1395 ,32.8 ,32.8 ,-,-,-,0.08 ,13.03 ,20.48 ,21.0 ,0.420 ,0 ,28.02 ,0.01 ,2.40 ,0.53 ,0.55 ,""
2012/11/28 17:00,DS,-1.82 ,-0.018 ,28.1 ,27.6 ,27.5 ,26.8 ,27.0 ,27.0 ,27.4 ,27.2 ,27.1 ,106.6 ,52.7 ,27.9 ,34.9 ,27.9 ,29.9 ,28.7 ,28.1 ,28.7 ,26.2 ,27.8 ,28.3 ,27.8 ,27.3 ,30.1 ,49.3 ,34.6 ,36.7 ,25.9 ,,,0.1396 ,32.8 ,32.8 ,-,-,-,0.08 ,13.28 ,20.87 ,21.5 ,0.440 ,0 ,27.86 ,0.01 ,1.64 ,0.53 ,0.55 ,""
2012/11/28 23:00,DS,-1.80 ,-0.018 ,28.1 ,27.5 ,27.5 ,26.7 ,27.0 ,26.9 ,27.3 ,27.2 ,27.2 ,106.3 ,52.0 ,27.9 ,34.6 ,27.8 ,29.7 ,28.6 ,28.0 ,28.7 ,26.2 ,27.7 ,28.2 ,27.7 ,27.3 ,30.0 ,48.9 ,34.3 ,36.4 ,25.7 ,,,0.1396 ,32.8 ,32.7 ,-,-,-,0.08 ,13.28 ,20.87 ,21.5 ,0.440 ,0 ,28.07 ,0.01 ,2.52 ,0.53 ,0.55 ,""
2012/11/29 5:00,DS,-1.77 ,-0.018 ,28.0 ,27.4 ,27.4 ,26.7 ,26.9 ,26.8 ,27.3 ,27.1 ,27.0 ,105.9 ,51.4 ,27.7 ,34.4 ,27.6 ,29.5 ,28.5 ,27.9 ,28.6 ,26.1 ,27.6 ,28.1 ,27.7 ,27.2 ,30.0 ,48.5 ,34.3 ,36.3 ,25.6 ,,,0.1396 ,32.7 ,32.7 ,-,-,-,0.07 ,13.28 ,20.87 ,21.5 ,0.440 ,0 ,27.78 ,0.01 ,1.98 ,0.53 ,0.55 ,""
2012/11/29 11:00,DS,-1.79 ,-0.018 ,27.9 ,27.4 ,27.4 ,26.6 ,26.9 ,26.9 ,27.2 ,27.1 ,27.0 ,106.2 ,51.0 ,27.6 ,34.3 ,27.6 ,29.4 ,28.4 ,27.9 ,28.5 ,26.0 ,27.6 ,28.0 ,27.6 ,27.1 ,29.8 ,48.2 ,34.1 ,36.2 ,25.6 ,,,0.1399 ,32.7 ,32.7 ,-,-,-,0.07 ,13.09 ,20.58 ,22.0 ,0.425 ,0 ,27.39 ,0.01 ,2.28 ,0.53 ,0.55 ,""
2012/11/29 17:00,DS,-1.80 ,-0.018 ,27.8 ,27.2 ,27.3 ,26.5 ,26.7 ,26.7 ,27.1 ,26.9 ,26.8 ,106.3 ,50.8 ,27.7 ,34.1 ,27.5 ,29.3 ,28.3 ,27.8 ,28.4 ,26.0 ,27.5 ,28.0 ,27.6 ,27.1 ,29.9 ,47.9 ,34.1 ,36.0 ,25.5 ,,,0.1401 ,32.7 ,32.6 ,-,-,-,0.06 ,13.15 ,20.67 ,22.0 ,0.430 ,0 ,27.25 ,0.01 ,1.75 ,0.53 ,0.55 ,""
2012/11/29 23:00,DS,-1.83 ,-0.018 ,27.8 ,27.3 ,27.3 ,26.5 ,26.7 ,26.6 ,27.1 ,26.9 ,26.8 ,106.6 ,50.8 ,27.6 ,34.1 ,27.5 ,29.4 ,28.3 ,27.8 ,28.4 ,26.1 ,27.5 ,28.0 ,27.6 ,27.1 ,29.9 ,47.9 ,34.1 ,36.3 ,25.6 ,,,0.1404 ,32.6 ,32.6 ,-,-,-,0.06 ,13.22 ,20.77 ,22.0 ,0.435 ,0 ,27.30 ,0.01 ,20.10 ,0.53 ,0.55 ,""
2012/11/30 5:00,DS,-1.85 ,-0.018 ,27.8 ,27.2 ,27.2 ,26.4 ,26.7 ,26.6 ,27.0 ,26.9 ,26.8 ,106.7 ,50.4 ,27.6 ,34.0 ,27.4 ,29.3 ,28.3 ,27.8 ,28.3 ,26.0 ,27.5 ,27.9 ,27.5 ,27.0 ,29.8 ,47.7 ,34.0 ,36.0 ,25.5 ,,,0.1405 ,32.6 ,32.6 ,-,-,-,0.05 ,13.28 ,20.87 ,22.5 ,0.440 ,0 ,27.46 ,0.01 ,2.51 ,0.53 ,0.55 ,""
2012/11/30 11:00,DS,-1.85 ,-0.018 ,27.7 ,27.1 ,27.1 ,26.3 ,26.6 ,26.5 ,26.9 ,26.8 ,26.7 ,106.8 ,50.0 ,27.5 ,33.8 ,27.3 ,29.1 ,28.2 ,27.7 ,28.2 ,25.9 ,27.4 ,27.8 ,27.4 ,26.9 ,29.7 ,47.4 ,33.9 ,35.9 ,25.4 ,,,0.1407 ,32.6 ,32.5 ,-,-,-,0.06 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,27.99 ,0.01 ,1.99 ,0.53 ,0.55 ,""
2012/11/30 17:00,DS,-1.81 ,-0.018 ,27.7 ,27.1 ,27.1 ,26.4 ,26.6 ,26.5 ,26.9 ,26.8 ,26.7 ,106.3 ,49.6 ,27.5 ,33.8 ,27.3 ,29.1 ,28.1 ,27.6 ,28.2 ,26.0 ,27.4 ,27.8 ,27.4 ,26.9 ,29.7 ,47.4 ,33.8 ,35.8 ,25.4 ,,,0.1405 ,32.5 ,32.5 ,-,-,-,0.05 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,27.90 ,0.01 ,2.39 ,0.53 ,0.55 ,""
2012/11/30 23:00,DS,-1.79 ,-0.018 ,27.7 ,27.1 ,27.1 ,26.4 ,26.7 ,26.6 ,27.0 ,26.9 ,26.7 ,106.2 ,49.6 ,27.5 ,33.8 ,27.4 ,29.1 ,28.2 ,27.7 ,28.3 ,26.1 ,27.4 ,27.9 ,27.5 ,27.0 ,29.8 ,47.3 ,34.0 ,35.9 ,25.4 ,,,0.1404 ,32.5 ,32.5 ,3.53 ,21.5 ,0.00 ,0.04 ,13.22 ,20.77 ,22.5 ,0.435 ,0 ,27.66 ,0.01 ,22.40 ,0.53 ,0.55 ,""
2012/12/1 5:00,DS,-1.79 ,-0.018 ,27.7 ,27.2 ,27.2 ,26.5 ,26.7 ,26.7 ,27.0 ,26.9 ,26.8 ,105.9 ,49.5 ,27.5 ,33.7 ,27.3 ,29.1 ,28.2 ,27.7 ,28.2 ,26.1 ,27.4 ,27.8 ,27.4 ,26.9 ,29.8 ,47.2 ,33.9 ,35.9 ,25.4 ,,,0.1403 ,32.5 ,32.5 ,3.53 ,21.0 ,0.00 ,0.03 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.60 ,0.01 ,21.69 ,0.53 ,0.55 ,""
2012/12/1 11:00,DS,-1.83 ,-0.018 ,27.7 ,27.1 ,27.1 ,26.4 ,26.6 ,26.7 ,26.9 ,26.8 ,26.7 ,106.2 ,49.4 ,27.5 ,33.6 ,27.3 ,29.1 ,28.1 ,27.7 ,28.2 ,26.1 ,27.4 ,27.8 ,27.4 ,26.9 ,29.8 ,47.1 ,33.9 ,35.8 ,25.4 ,,,0.1404 ,32.5 ,32.4 ,3.53 ,20.5 ,0.00 ,0.03 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.41 ,0.01 ,22.15 ,0.53 ,0.55 ,""
2012/12/1 17:00,DS,-1.83 ,-0.018 ,27.6 ,27.0 ,27.0 ,26.3 ,26.5 ,26.4 ,26.9 ,26.7 ,26.7 ,106.3 ,49.3 ,27.5 ,33.6 ,27.3 ,29.1 ,28.1 ,27.7 ,28.2 ,26.0 ,27.3 ,27.8 ,27.4 ,26.9 ,29.7 ,47.0 ,33.8 ,35.8 ,25.4 ,,,0.1406 ,32.4 ,32.4 ,3.43 ,20.0 ,0.00 ,0.03 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.33 ,0.01 ,2.13 ,0.53 ,0.55 ,""
2012/12/1 23:00,DS,-1.86 ,-0.018 ,27.5 ,26.9 ,26.9 ,26.2 ,26.4 ,26.3 ,26.7 ,26.6 ,26.6 ,106.9 ,49.3 ,27.4 ,33.6 ,27.2 ,29.0 ,28.0 ,27.6 ,28.1 ,25.9 ,27.2 ,27.7 ,27.3 ,26.8 ,29.6 ,47.0 ,33.7 ,35.7 ,25.3 ,,,0.1409 ,32.4 ,32.4 ,3.32 ,19.0 ,0.00 ,0.03 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.60 ,0.01 ,2.46 ,0.53 ,0.55 ,""
2012/12/2 5:00,DS,-1.86 ,-0.018 ,27.5 ,26.8 ,26.8 ,26.1 ,26.3 ,26.3 ,26.7 ,26.5 ,26.5 ,107.0 ,49.2 ,27.3 ,33.5 ,27.1 ,28.9 ,27.9 ,27.5 ,28.0 ,25.8 ,27.2 ,27.6 ,27.2 ,26.7 ,29.5 ,46.8 ,33.6 ,35.6 ,25.2 ,,,0.1411 ,32.4 ,32.4 ,3.32 ,18.0 ,0.00 ,0.03 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.60 ,0.01 ,1.34 ,0.53 ,0.55 ,""
2012/12/2 11:00,DS,-1.86 ,-0.018 ,27.4 ,26.7 ,26.7 ,26.0 ,26.2 ,26.2 ,26.6 ,26.4 ,26.4 ,107.0 ,49.1 ,27.2 ,33.3 ,27.0 ,28.8 ,27.8 ,27.4 ,27.9 ,25.7 ,27.1 ,27.5 ,27.1 ,26.6 ,29.4 ,46.7 ,33.5 ,35.5 ,25.1 ,,,0.1412 ,32.4 ,32.3 ,3.32 ,17.5 ,0.00 ,0.03 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,27.87 ,0.01 ,2.05 ,0.53 ,0.55 ,""
2012/12/2 17:00,DS,-1.85 ,-0.019 ,27.3 ,26.7 ,26.7 ,26.0 ,26.2 ,26.1 ,26.6 ,26.4 ,26.3 ,107.0 ,49.0 ,27.2 ,33.3 ,26.9 ,28.8 ,27.8 ,27.4 ,27.9 ,25.7 ,27.0 ,27.6 ,27.1 ,26.6 ,29.4 ,46.7 ,33.5 ,35.5 ,25.1 ,,,0.1412 ,32.3 ,32.3 ,3.32 ,17.0 ,0.00 ,0.03 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.80 ,0.01 ,2.13 ,0.53 ,0.55 ,""
2012/12/2 23:00,DS,-1.85 ,-0.019 ,27.3 ,26.6 ,26.6 ,25.9 ,26.2 ,26.1 ,26.5 ,26.4 ,26.3 ,107.0 ,48.8 ,27.1 ,33.2 ,26.9 ,28.7 ,27.7 ,27.3 ,27.8 ,25.7 ,27.0 ,27.4 ,27.0 ,26.6 ,29.5 ,46.5 ,33.5 ,35.5 ,25.0 ,,,0.1412 ,32.3 ,32.3 ,3.22 ,16.5 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.61 ,0.01 ,2.00 ,0.53 ,0.55 ,""
2012/12/3 5:00,DS,-1.85 ,-0.018 ,27.2 ,26.6 ,26.6 ,25.9 ,26.1 ,26.0 ,26.4 ,26.4 ,26.3 ,106.8 ,48.5 ,27.0 ,33.0 ,26.8 ,28.6 ,27.6 ,27.2 ,27.7 ,25.6 ,26.9 ,27.3 ,26.9 ,26.5 ,29.3 ,46.3 ,33.4 ,35.3 ,24.9 ,,,0.1412 ,32.2 ,32.2 ,3.22 ,16.5 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.93 ,0.01 ,2.36 ,0.53 ,0.55 ,""
2012/12/3 11:00,DS,-1.84 ,-0.019 ,27.1 ,26.5 ,26.5 ,25.7 ,26.0 ,25.9 ,26.3 ,26.2 ,26.1 ,106.7 ,48.3 ,26.9 ,32.9 ,26.6 ,28.5 ,27.5 ,27.1 ,27.6 ,25.5 ,26.8 ,27.2 ,26.8 ,26.4 ,29.2 ,46.1 ,33.3 ,35.2 ,24.9 ,,,0.1411 ,32.2 ,32.2 ,3.22 ,16.0 ,0.00 ,0.02 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,27.93 ,0.01 ,2.52 ,0.53 ,0.55 ,""
2012/12/3 17:00,DS,-1.81 ,-0.019 ,27.2 ,26.5 ,26.5 ,25.8 ,26.0 ,26.0 ,26.4 ,26.3 ,26.2 ,106.5 ,48.2 ,26.9 ,32.9 ,26.6 ,28.6 ,27.4 ,27.2 ,27.7 ,25.5 ,26.8 ,27.2 ,26.9 ,26.4 ,29.3 ,46.0 ,33.3 ,35.2 ,24.9 ,,,0.1408 ,32.2 ,32.2 ,3.21 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.91 ,0.01 ,1.95 ,0.53 ,0.55 ,""
2012/12/3 23:00,DS,-1.78 ,-0.019 ,27.2 ,26.6 ,26.5 ,25.8 ,26.0 ,25.9 ,26.4 ,26.3 ,26.2 ,106.1 ,48.2 ,26.9 ,32.9 ,26.6 ,28.7 ,27.4 ,27.1 ,27.7 ,25.6 ,26.8 ,27.3 ,26.9 ,26.4 ,29.2 ,46.0 ,33.3 ,35.3 ,24.9 ,,,0.1407 ,32.2 ,32.2 ,3.21 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.07 ,0.01 ,2.42 ,0.53 ,0.55 ,""
2012/12/4 5:00,DS,-1.72 ,-0.019 ,27.2 ,26.6 ,26.5 ,25.8 ,26.1 ,26.0 ,26.4 ,26.3 ,26.2 ,105.5 ,48.1 ,26.9 ,32.9 ,26.6 ,28.8 ,27.3 ,27.2 ,27.7 ,25.6 ,26.9 ,27.3 ,26.9 ,26.4 ,29.3 ,46.0 ,33.3 ,35.3 ,24.9 ,27.6 ,28.3 ,0.1403 ,32.1 ,32.1 ,3.21 ,15.5 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.28 ,0.01 ,2.42 ,0.53 ,0.55 ,""
2012/12/4 11:00,DS,-1.66 ,-0.019 ,27.2 ,26.6 ,26.6 ,25.9 ,26.1 ,26.0 ,26.4 ,26.4 ,26.2 ,104.9 ,48.1 ,27.0 ,32.9 ,26.4 ,28.9 ,27.2 ,27.2 ,27.7 ,25.7 ,26.9 ,27.3 ,26.9 ,26.5 ,29.3 ,46.0 ,33.4 ,35.3 ,24.9 ,27.6 ,28.3 ,0.1400 ,32.1 ,32.1 ,3.21 ,15.5 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.01 ,0.01 ,3.70 ,0.53 ,0.55 ,""
2012/12/4 17:00,DS,-1.63 ,-0.019 ,27.2 ,26.6 ,26.6 ,25.9 ,26.1 ,26.0 ,26.5 ,26.4 ,26.2 ,104.7 ,48.2 ,27.0 ,32.9 ,26.4 ,29.0 ,27.2 ,27.2 ,27.7 ,25.7 ,26.9 ,27.3 ,26.9 ,26.5 ,29.4 ,46.0 ,33.5 ,35.4 ,24.9 ,27.6 ,28.3 ,0.1398 ,32.0 ,32.0 ,4.45 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.41 ,0.01 ,2.46 ,0.53 ,0.55 ,""
2012/12/4 23:00,DS,-1.68 ,-0.019 ,27.2 ,26.6 ,26.6 ,25.9 ,26.1 ,26.1 ,26.4 ,26.3 ,26.2 ,105.0 ,48.1 ,26.9 ,32.9 ,26.4 ,28.9 ,27.2 ,27.2 ,27.7 ,25.6 ,26.9 ,27.3 ,26.9 ,26.4 ,29.2 ,46.0 ,33.4 ,35.3 ,24.9 ,27.6 ,28.3 ,0.1400 ,32.0 ,32.0 ,4.45 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,26.96 ,0.01 ,4.26 ,0.53 ,0.55 ,""
2012/12/5 5:00,DS,-1.73 ,-0.019 ,27.1 ,26.5 ,26.5 ,25.8 ,26.0 ,25.9 ,26.4 ,26.2 ,26.2 ,105.5 ,49.1 ,27.0 ,33.1 ,26.4 ,29.0 ,27.2 ,27.2 ,27.7 ,25.5 ,26.9 ,27.3 ,26.9 ,26.4 ,29.2 ,46.4 ,33.5 ,35.4 ,24.9 ,27.5 ,28.2 ,0.1404 ,32.0 ,32.0 ,4.45 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.18 ,0.01 ,2.24 ,0.53 ,0.55 ,""
2012/12/5 11:00,DS,-1.76 ,-0.019 ,27.0 ,26.5 ,26.4 ,25.8 ,26.0 ,25.9 ,26.3 ,26.2 ,26.1 ,105.8 ,49.7 ,26.8 ,33.2 ,26.4 ,29.0 ,27.1 ,27.1 ,27.6 ,25.4 ,26.8 ,27.2 ,26.8 ,26.3 ,29.1 ,46.7 ,33.5 ,35.5 ,24.9 ,27.5 ,28.2 ,0.1406 ,32.0 ,32.0 ,4.45 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.59 ,0.01 ,2.45 ,0.53 ,0.55 ,""
2012/12/5 17:00,DS,-1.76 ,-0.019 ,27.0 ,26.4 ,26.4 ,25.7 ,26.0 ,26.0 ,26.3 ,26.1 ,26.1 ,106.0 ,49.9 ,26.8 ,33.2 ,26.3 ,28.9 ,27.0 ,27.0 ,27.5 ,25.2 ,26.6 ,27.1 ,26.6 ,26.1 ,28.9 ,46.7 ,33.4 ,35.4 ,24.8 ,27.5 ,28.2 ,0.1407 ,32.0 ,32.0 ,4.45 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.34 ,0.01 ,3.06 ,0.53 ,0.55 ,""
2012/12/5 23:00,DS,-1.77 ,-0.019 ,27.0 ,26.5 ,26.5 ,25.8 ,26.1 ,26.0 ,26.3 ,26.1 ,26.1 ,106.0 ,50.1 ,26.8 ,33.3 ,26.3 ,29.0 ,27.1 ,27.0 ,27.6 ,25.3 ,26.6 ,27.1 ,26.6 ,26.1 ,28.9 ,46.9 ,33.4 ,35.6 ,24.8 ,27.5 ,28.1 ,0.1408 ,32.0 ,31.9 ,4.35 ,16.0 ,0.00 ,0.01 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,27.72 ,0.01 ,2.73 ,0.53 ,0.55 ,""
2012/12/6 5:00,DS,-1.73 ,-0.019 ,27.0 ,26.4 ,26.5 ,25.8 ,26.0 ,25.9 ,26.3 ,26.1 ,26.1 ,105.5 ,50.3 ,26.8 ,33.3 ,26.3 ,29.0 ,27.0 ,27.1 ,27.5 ,25.3 ,26.6 ,27.1 ,26.7 ,26.1 ,28.9 ,46.9 ,33.4 ,35.6 ,24.7 ,27.4 ,28.1 ,0.1405 ,31.9 ,31.9 ,4.35 ,16.0 ,0.00 ,0.01 ,13.51 ,21.23 ,22.5 ,0.440 ,0 ,28.27 ,0.01 ,3.87 ,0.53 ,0.55 ,""
2012/12/6 11:00,DS,-1.68 ,-0.019 ,26.9 ,26.4 ,26.4 ,25.7 ,26.0 ,25.9 ,26.2 ,26.0 ,26.0 ,105.1 ,49.8 ,26.7 ,33.1 ,26.2 ,28.8 ,27.0 ,27.0 ,27.4 ,25.2 ,26.6 ,27.0 ,26.5 ,26.1 ,28.9 ,46.7 ,33.4 ,35.5 ,24.7 ,27.3 ,28.0 ,0.1402 ,31.9 ,31.9 ,4.35 ,16.0 ,0.00 ,0.01 ,13.26 ,20.84 ,22.5 ,0.420 ,0 ,27.21 ,0.01 ,4.37 ,0.53 ,0.55 ,""
2012/12/6 17:00,DS,-1.72 ,-0.020 ,26.9 ,26.3 ,26.3 ,25.5 ,25.8 ,25.8 ,26.1 ,25.9 ,25.9 ,105.5 ,50.2 ,26.6 ,33.1 ,26.1 ,28.7 ,26.8 ,26.8 ,27.3 ,25.0 ,26.4 ,26.9 ,26.4 ,25.9 ,28.7 ,46.8 ,33.2 ,35.4 ,24.7 ,27.3 ,28.0 ,0.1404 ,31.9 ,31.9 ,4.35 ,16.0 ,0.00 ,0.02 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,26.70 ,0.01 ,2.35 ,0.52 ,0.54 ,""
2012/12/6 23:00,DS,-1.78 ,-0.020 ,26.9 ,26.3 ,26.4 ,25.6 ,25.9 ,25.8 ,26.1 ,25.9 ,25.9 ,105.9 ,52.6 ,26.6 ,33.7 ,26.2 ,29.3 ,27.0 ,27.0 ,27.5 ,25.1 ,26.5 ,27.0 ,26.4 ,25.9 ,28.8 ,48.1 ,33.6 ,35.9 ,24.7 ,27.3 ,28.0 ,0.1407 ,31.9 ,31.8 ,4.35 ,16.0 ,0.00 ,0.01 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.43 ,0.01 ,2.92 ,0.53 ,0.54 ,""
2012/12/7 5:00,DS,-1.79 ,-0.020 ,26.9 ,26.3 ,26.3 ,25.6 ,25.8 ,25.7 ,26.0 ,25.8 ,25.9 ,106.0 ,52.9 ,26.6 ,33.8 ,26.2 ,29.3 ,27.0 ,26.9 ,27.5 ,25.0 ,26.5 ,27.0 ,26.4 ,25.9 ,28.7 ,48.4 ,33.6 ,36.0 ,24.5 ,27.2 ,28.0 ,0.1408 ,31.8 ,31.8 ,4.35 ,15.5 ,0.00 ,0.02 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,27.60 ,0.01 ,2.99 ,0.53 ,0.54 ,""
2012/12/7 11:00,DS,-1.81 ,-0.020 ,26.7 ,26.2 ,26.3 ,25.5 ,25.7 ,25.6 ,26.0 ,25.8 ,25.8 ,106.3 ,52.8 ,26.4 ,33.7 ,26.0 ,29.1 ,26.7 ,26.7 ,27.2 ,24.7 ,26.2 ,26.7 ,26.1 ,25.5 ,28.5 ,47.9 ,33.4 ,35.8 ,24.3 ,27.2 ,27.9 ,0.1417 ,31.8 ,31.8 ,4.35 ,15.5 ,0.00 ,0.01 ,13.26 ,20.84 ,22.5 ,0.420 ,0 ,28.37 ,0.01 ,3.05 ,0.53 ,0.54 ,""
2012/12/7 17:00,DS,-1.83 ,-0.020 ,26.8 ,26.2 ,26.2 ,25.4 ,25.7 ,25.6 ,26.0 ,25.8 ,25.7 ,106.5 ,52.9 ,26.4 ,33.8 ,26.0 ,29.1 ,26.8 ,26.7 ,27.3 ,24.9 ,26.3 ,26.9 ,26.3 ,25.7 ,28.7 ,48.1 ,33.5 ,35.9 ,24.3 ,27.3 ,27.9 ,0.1420 ,31.7 ,31.7 ,4.36 ,15.5 ,0.04 ,0.07 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.45 ,0.01 ,3.87 ,0.53 ,0.54 ,""
2012/12/7 23:00,DS,-1.84 ,-0.020 ,26.8 ,26.2 ,26.2 ,25.5 ,25.7 ,25.6 ,26.0 ,25.8 ,25.8 ,106.6 ,53.5 ,26.5 ,33.9 ,26.0 ,29.0 ,26.8 ,26.7 ,27.3 ,24.7 ,26.4 ,26.9 ,26.3 ,25.8 ,28.7 ,48.2 ,33.4 ,35.8 ,25.0 ,27.2 ,27.9 ,0.1419 ,31.7 ,31.7 ,4.35 ,15.5 ,0.10 ,0.13 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.86 ,0.01 ,4.71 ,0.53 ,0.54 ,""
2012/12/8 5:00,DS,-1.81 ,-0.020 ,26.7 ,26.1 ,26.1 ,25.4 ,25.6 ,25.5 ,25.9 ,25.6 ,25.7 ,106.0 ,53.0 ,26.4 ,33.8 ,26.0 ,28.8 ,26.7 ,26.7 ,27.2 ,24.6 ,26.3 ,26.8 ,26.2 ,25.7 ,28.6 ,48.0 ,33.2 ,35.5 ,24.9 ,27.2 ,27.9 ,0.1414 ,31.7 ,31.7 ,4.25 ,15.5 ,0.14 ,0.17 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.82 ,0.01 ,4.48 ,0.53 ,0.54 ,""
2012/12/8 11:00,DS,-1.73 ,-0.020 ,26.6 ,26.0 ,26.0 ,25.3 ,25.5 ,25.4 ,25.8 ,25.7 ,25.6 ,105.3 ,52.9 ,26.2 ,33.5 ,25.8 ,28.7 ,26.5 ,26.5 ,26.9 ,24.3 ,25.9 ,26.4 ,25.8 ,25.3 ,28.3 ,47.7 ,33.1 ,35.7 ,24.7 ,27.2 ,27.9 ,0.1403 ,31.7 ,31.7 ,4.26 ,14.5 ,0.18 ,0.21 ,13.26 ,20.84 ,22.5 ,0.420 ,0 ,29.62 ,0.01 ,4.71 ,0.53 ,0.54 ,""
2012/12/8 17:00,DS,-1.70 ,-0.020 ,26.4 ,25.8 ,25.9 ,25.0 ,25.3 ,25.3 ,25.6 ,25.6 ,25.4 ,105.0 ,52.4 ,26.1 ,33.4 ,25.7 ,28.5 ,26.5 ,26.4 ,26.9 ,24.1 ,25.9 ,26.4 ,25.7 ,25.2 ,28.3 ,47.7 ,32.9 ,35.6 ,24.7 ,27.1 ,27.8 ,0.1399 ,31.7 ,31.7 ,4.26 ,15.0 ,0.21 ,0.23 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.40 ,0.01 ,5.01 ,0.53 ,0.54 ,""
2012/12/8 23:00,DS,-1.76 ,-0.020 ,26.4 ,25.8 ,25.9 ,25.1 ,25.3 ,25.3 ,25.6 ,25.5 ,25.4 ,105.3 ,52.1 ,26.0 ,33.3 ,25.6 ,28.4 ,26.4 ,26.4 ,26.9 ,24.2 ,25.9 ,26.4 ,25.9 ,25.3 ,28.4 ,47.6 ,33.0 ,35.5 ,24.6 ,27.1 ,27.8 ,0.1403 ,31.6 ,31.6 ,4.25 ,15.0 ,0.23 ,0.25 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.36 ,0.01 ,5.52 ,0.53 ,0.54 ,""
2012/12/9 5:00,DS,-1.77 ,-0.020 ,26.4 ,25.8 ,25.9 ,25.1 ,25.3 ,25.3 ,25.6 ,25.4 ,25.4 ,105.4 ,52.1 ,26.1 ,33.3 ,25.6 ,28.4 ,26.5 ,26.4 ,27.0 ,24.4 ,26.0 ,26.5 ,26.0 ,25.4 ,28.5 ,47.6 ,33.1 ,35.5 ,24.5 ,27.0 ,27.7 ,0.1403 ,31.6 ,31.6 ,4.25 ,15.0 ,0.24 ,0.27 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,29.13 ,0.01 ,4.36 ,0.53 ,0.54 ,""
2012/12/9 11:00,DS,-1.74 ,-0.020 ,26.3 ,25.7 ,25.8 ,25.0 ,25.3 ,25.2 ,25.6 ,25.4 ,25.3 ,105.1 ,51.8 ,26.1 ,33.2 ,25.6 ,28.3 ,26.4 ,26.3 ,26.8 ,24.2 ,25.8 ,26.4 ,25.8 ,25.3 ,28.3 ,47.4 ,32.9 ,35.4 ,24.4 ,27.0 ,27.7 ,0.1399 ,31.6 ,31.6 ,4.25 ,14.5 ,0.26 ,0.28 ,13.39 ,21.04 ,22.5 ,0.430 ,0 ,29.18 ,0.01 ,4.38 ,0.53 ,0.54 ,""
2012/12/9 17:00,DS,-1.74 ,-0.020 ,26.3 ,25.7 ,25.8 ,25.0 ,25.3 ,25.2 ,25.5 ,25.3 ,25.3 ,104.8 ,51.5 ,26.0 ,33.1 ,25.5 ,28.2 ,26.3 ,26.3 ,26.8 ,24.3 ,25.8 ,26.3 ,25.7 ,25.2 ,28.3 ,47.5 ,32.8 ,35.2 ,24.4 ,26.9 ,27.6 ,0.1396 ,31.5 ,31.5 ,4.25 ,14.5 ,0.26 ,0.29 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.43 ,0.01 ,4.57 ,0.53 ,0.54 ,""
2012/12/9 23:00,DS,-1.78 ,-0.020 ,26.2 ,25.5 ,25.7 ,24.8 ,25.1 ,25.1 ,25.3 ,25.1 ,25.2 ,105.1 ,51.3 ,25.9 ,33.0 ,25.4 ,28.1 ,26.2 ,26.2 ,26.8 ,24.2 ,25.8 ,26.3 ,25.7 ,25.2 ,28.3 ,47.2 ,32.9 ,35.3 ,24.2 ,26.8 ,27.5 ,0.1400 ,31.5 ,31.5 ,4.26 ,14.0 ,0.27 ,0.29 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.57 ,0.01 ,2.85 ,0.53 ,0.54 ,""
2012/12/10 5:00,DS,-1.78 ,-0.020 ,26.1 ,25.4 ,25.5 ,24.7 ,24.9 ,24.9 ,25.1 ,25.1 ,25.1 ,105.1 ,51.0 ,25.8 ,32.8 ,25.3 ,27.9 ,26.1 ,26.1 ,26.6 ,24.0 ,25.6 ,26.2 ,25.6 ,25.1 ,28.2 ,46.9 ,32.6 ,35.0 ,24.0 ,26.7 ,27.4 ,0.1399 ,31.5 ,31.5 ,4.26 ,14.0 ,0.27 ,0.30 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.08 ,0.01 ,5.49 ,0.53 ,0.54 ,""
2012/12/10 11:00,DS,-1.78 ,-0.021 ,25.9 ,25.3 ,25.4 ,24.5 ,24.8 ,24.8 ,25.1 ,25.0 ,24.9 ,105.0 ,50.6 ,25.7 ,32.7 ,25.1 ,27.7 ,26.0 ,25.9 ,26.5 ,23.9 ,25.5 ,26.0 ,25.4 ,24.9 ,27.9 ,46.7 ,32.4 ,34.8 ,23.9 ,26.7 ,27.4 ,0.1399 ,31.5 ,31.5 ,4.26 ,13.5 ,0.27 ,0.30 ,13.39 ,21.04 ,22.0 ,0.430 ,0 ,28.91 ,0.01 ,6.08 ,0.53 ,0.54 ,""
2012/12/10 17:00,DS,-1.78 ,-0.021 ,25.8 ,25.1 ,25.3 ,24.4 ,24.7 ,24.7 ,24.9 ,24.9 ,24.8 ,105.1 ,50.2 ,25.4 ,32.3 ,24.9 ,27.6 ,25.8 ,25.7 ,26.2 ,23.7 ,25.2 ,25.7 ,25.1 ,24.6 ,27.7 ,46.3 ,32.2 ,34.7 ,23.7 ,26.6 ,27.2 ,0.1401 ,31.4 ,31.4 ,4.26 ,13.5 ,0.26 ,0.29 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.77 ,0.01 ,4.14 ,0.53 ,0.54 ,""
2012/12/10 23:00,DS,-1.81 ,-0.021 ,25.7 ,25.0 ,25.1 ,24.3 ,24.6 ,24.6 ,24.9 ,24.7 ,24.7 ,105.4 ,49.8 ,25.4 ,32.2 ,24.8 ,27.4 ,25.7 ,25.7 ,26.2 ,23.7 ,25.2 ,25.7 ,25.2 ,24.6 ,27.8 ,46.1 ,32.2 ,34.5 ,23.7 ,26.4 ,27.1 ,0.1405 ,31.4 ,31.4 ,4.26 ,13.5 ,0.25 ,0.28 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.36 ,0.01 ,4.79 ,0.53 ,0.54 ,""
2012/12/11 5:00,DS,-1.84 ,-0.021 ,25.7 ,25.1 ,25.1 ,24.3 ,24.6 ,24.5 ,24.9 ,24.7 ,24.7 ,105.6 ,49.5 ,25.4 ,32.2 ,24.9 ,27.5 ,25.7 ,25.7 ,26.2 ,23.8 ,25.3 ,25.7 ,25.2 ,24.7 ,27.8 ,46.2 ,32.2 ,34.6 ,23.7 ,26.3 ,27.0 ,0.1409 ,31.4 ,31.4 ,4.26 ,13.5 ,0.25 ,0.28 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.65 ,0.01 ,30.18 ,0.53 ,0.54 ,""
