,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2012/12/11 11:00,DS,-1.86 ,-0.021 ,25.6 ,25.0 ,25.1 ,24.3 ,24.6 ,24.5 ,24.8 ,24.6 ,24.6 ,106.0 ,49.3 ,25.3 ,32.0 ,24.8 ,27.4 ,25.6 ,25.6 ,26.1 ,23.7 ,25.1 ,25.6 ,25.1 ,24.6 ,27.7 ,46.0 ,32.1 ,34.6 ,23.6 ,26.2 ,26.9 ,0.1412 ,31.4 ,31.3 ,4.26 ,13.5 ,0.24 ,0.27 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.82 ,0.01 ,29.17 ,0.53 ,0.54 ,""
2012/12/11 17:00,DS,-1.86 ,-0.021 ,25.6 ,24.9 ,25.1 ,24.3 ,24.6 ,24.5 ,24.8 ,24.7 ,24.6 ,106.0 ,49.0 ,25.2 ,31.8 ,24.7 ,27.3 ,25.5 ,25.5 ,25.9 ,23.5 ,24.9 ,25.4 ,24.9 ,24.4 ,27.5 ,45.7 ,31.9 ,34.5 ,23.6 ,26.1 ,26.8 ,0.1413 ,31.3 ,31.3 ,4.26 ,13.5 ,0.24 ,0.20 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.52 ,0.01 ,28.94 ,0.53 ,0.54 ,""
2012/12/11 23:00,DS,-1.86 ,-0.021 ,25.5 ,24.9 ,25.0 ,24.2 ,24.5 ,24.4 ,24.7 ,24.6 ,24.5 ,106.3 ,48.8 ,25.1 ,31.6 ,24.6 ,27.2 ,25.4 ,25.4 ,25.8 ,23.4 ,24.8 ,25.3 ,24.7 ,24.2 ,27.4 ,45.5 ,31.8 ,34.4 ,23.5 ,26.1 ,26.8 ,0.1417 ,31.3 ,31.2 ,4.25 ,13.5 ,0.23 ,0.19 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.60 ,0.01 ,28.39 ,0.53 ,0.54 ,""
2012/12/12 5:00,DS,-1.86 ,-0.021 ,25.4 ,24.8 ,24.9 ,24.1 ,24.4 ,24.3 ,24.6 ,24.4 ,24.4 ,106.6 ,48.4 ,25.1 ,31.5 ,24.6 ,27.0 ,25.3 ,25.3 ,25.8 ,23.4 ,24.8 ,25.3 ,24.7 ,24.2 ,27.3 ,45.4 ,31.7 ,34.1 ,23.4 ,26.0 ,26.6 ,0.1421 ,31.3 ,31.2 ,4.15 ,13.5 ,0.22 ,0.18 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.75 ,0.01 ,27.40 ,0.53 ,0.54 ,""
2012/12/12 11:00,DS,-1.86 ,-0.021 ,25.3 ,24.7 ,24.7 ,24.0 ,24.2 ,24.2 ,24.5 ,24.4 ,24.3 ,106.7 ,48.0 ,24.9 ,31.4 ,24.5 ,26.8 ,25.3 ,25.2 ,25.6 ,23.2 ,24.6 ,25.1 ,24.6 ,24.1 ,27.1 ,45.2 ,31.4 ,33.9 ,23.3 ,25.8 ,26.5 ,0.1425 ,31.2 ,31.2 ,4.15 ,13.5 ,0.20 ,0.16 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,30.50 ,0.01 ,3.31 ,0.53 ,0.54 ,""
2012/12/12 17:00,DS,-1.86 ,-0.021 ,25.2 ,24.6 ,24.6 ,23.9 ,24.1 ,24.1 ,24.4 ,24.2 ,24.2 ,107.3 ,47.8 ,24.8 ,31.2 ,24.3 ,26.7 ,25.1 ,25.1 ,25.5 ,23.1 ,24.5 ,24.9 ,24.4 ,24.0 ,27.0 ,45.0 ,31.3 ,33.8 ,23.2 ,25.7 ,26.3 ,0.1432 ,31.2 ,31.2 ,4.15 ,13.5 ,0.27 ,0.17 ,13.45 ,21.14 ,22.5 ,0.435 ,0 ,28.49 ,0.01 ,28.48 ,0.53 ,0.54 ,""
2012/12/12 23:00,DS,-1.86 ,-0.021 ,25.1 ,24.5 ,24.6 ,23.8 ,24.1 ,24.0 ,24.4 ,24.1 ,24.1 ,107.5 ,47.7 ,24.8 ,31.1 ,24.3 ,26.6 ,25.1 ,25.0 ,25.4 ,23.1 ,24.5 ,24.9 ,24.4 ,24.0 ,27.0 ,45.0 ,31.3 ,33.8 ,23.1 ,25.6 ,26.3 ,0.1436 ,31.2 ,31.1 ,4.15 ,13.5 ,0.26 ,0.17 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.90 ,0.01 ,27.31 ,0.53 ,0.54 ,""
2012/12/13 5:00,DS,-1.87 ,-0.021 ,25.0 ,24.4 ,24.5 ,23.7 ,23.9 ,23.9 ,24.2 ,24.0 ,24.0 ,107.8 ,47.4 ,24.7 ,31.0 ,24.2 ,26.5 ,25.0 ,24.9 ,25.3 ,23.0 ,24.4 ,24.9 ,24.3 ,23.9 ,26.9 ,44.8 ,31.2 ,33.6 ,23.0 ,25.5 ,26.2 ,0.1439 ,31.1 ,31.1 ,4.15 ,13.5 ,0.26 ,0.16 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.84 ,0.01 ,27.18 ,0.53 ,0.54 ,""
2012/12/13 11:00,DS,-1.86 ,-0.021 ,24.9 ,24.2 ,24.3 ,23.5 ,23.8 ,23.7 ,24.1 ,23.9 ,23.9 ,108.1 ,47.1 ,24.5 ,30.7 ,24.0 ,26.3 ,24.8 ,24.7 ,25.2 ,22.8 ,24.2 ,24.7 ,24.2 ,23.7 ,26.7 ,44.6 ,31.0 ,33.5 ,22.9 ,25.4 ,26.1 ,0.1442 ,31.1 ,31.0 ,4.15 ,13.0 ,0.25 ,0.16 ,13.26 ,20.84 ,23.5 ,0.420 ,0 ,28.92 ,0.01 ,26.96 ,0.53 ,0.54 ,""
2012/12/13 17:00,DS,-1.86 ,-0.021 ,24.8 ,24.2 ,24.3 ,23.5 ,23.8 ,23.7 ,24.0 ,23.9 ,23.8 ,108.3 ,47.1 ,24.5 ,30.7 ,24.0 ,26.3 ,24.7 ,24.7 ,25.1 ,22.8 ,24.2 ,24.6 ,24.1 ,23.6 ,26.6 ,44.5 ,30.9 ,33.4 ,22.8 ,25.3 ,26.0 ,0.1444 ,31.0 ,31.0 ,4.04 ,13.0 ,0.25 ,0.16 ,13.45 ,21.14 ,23.5 ,0.435 ,0 ,28.69 ,0.01 ,26.87 ,0.53 ,0.54 ,""
2012/12/13 23:00,DS,-1.86 ,-0.021 ,24.8 ,24.2 ,24.3 ,23.5 ,23.8 ,23.7 ,24.0 ,23.8 ,23.8 ,108.4 ,47.1 ,24.5 ,30.7 ,24.0 ,26.3 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.6 ,24.1 ,23.7 ,26.7 ,44.3 ,31.0 ,33.3 ,22.8 ,25.3 ,25.9 ,0.1448 ,31.0 ,31.0 ,4.04 ,13.0 ,0.19 ,0.15 ,13.45 ,21.14 ,24.0 ,0.435 ,0 ,29.08 ,0.01 ,26.74 ,0.53 ,0.54 ,""
2012/12/14 5:00,DS,-1.86 ,-0.020 ,24.7 ,24.1 ,24.2 ,23.4 ,23.7 ,23.6 ,23.9 ,23.7 ,23.7 ,108.6 ,47.0 ,24.4 ,30.6 ,23.9 ,26.3 ,24.7 ,24.7 ,25.0 ,22.7 ,24.1 ,24.5 ,24.0 ,23.6 ,26.6 ,43.9 ,30.8 ,33.1 ,22.7 ,25.2 ,25.8 ,0.1447 ,31.0 ,30.9 ,4.04 ,13.0 ,0.19 ,0.15 ,13.45 ,21.14 ,24.0 ,0.435 ,0 ,29.43 ,0.01 ,26.74 ,0.53 ,0.54 ,""
2012/12/14 11:00,DS,-1.84 ,-0.020 ,24.6 ,24.0 ,24.1 ,23.3 ,23.6 ,23.5 ,23.8 ,23.7 ,23.6 ,108.4 ,46.8 ,24.2 ,30.4 ,23.8 ,26.1 ,24.5 ,24.5 ,24.9 ,22.5 ,23.9 ,24.3 ,23.8 ,23.4 ,26.4 ,43.7 ,30.5 ,33.0 ,22.6 ,25.2 ,25.8 ,0.1445 ,30.9 ,30.9 ,4.04 ,13.0 ,0.18 ,0.14 ,13.32 ,20.94 ,24.0 ,0.425 ,0 ,29.69 ,0.01 ,26.40 ,0.53 ,0.54 ,""
2012/12/14 17:00,DS,-1.80 ,-0.020 ,24.6 ,24.0 ,24.1 ,23.4 ,23.7 ,23.5 ,23.9 ,23.7 ,23.6 ,108.0 ,46.8 ,24.2 ,30.4 ,23.8 ,26.1 ,24.5 ,24.5 ,24.8 ,22.6 ,23.9 ,24.3 ,23.8 ,23.3 ,26.4 ,43.7 ,30.6 ,33.2 ,22.7 ,25.1 ,25.8 ,0.1441 ,30.9 ,30.9 ,4.04 ,13.0 ,0.18 ,0.14 ,13.51 ,21.23 ,24.0 ,0.440 ,0 ,29.36 ,0.01 ,3.55 ,0.53 ,0.54 ,""
2012/12/14 23:00,DS,-1.80 ,-0.020 ,24.7 ,24.1 ,24.1 ,23.5 ,23.7 ,23.5 ,24.0 ,23.7 ,23.7 ,108.1 ,46.8 ,24.3 ,30.5 ,23.8 ,26.2 ,24.6 ,24.6 ,24.9 ,22.7 ,24.0 ,24.4 ,23.9 ,23.5 ,26.5 ,44.3 ,30.8 ,33.3 ,22.8 ,25.1 ,25.8 ,0.1440 ,30.8 ,30.8 ,4.04 ,13.5 ,0.18 ,0.14 ,13.51 ,21.23 ,24.0 ,0.440 ,0 ,29.41 ,0.01 ,2.75 ,0.53 ,0.54 ,""
2012/12/15 5:00,DS,-1.78 ,-0.020 ,24.7 ,24.1 ,24.2 ,23.5 ,23.7 ,23.6 ,24.0 ,23.8 ,23.7 ,107.8 ,46.9 ,24.3 ,30.5 ,23.9 ,26.2 ,24.6 ,24.7 ,24.9 ,22.7 ,24.0 ,24.4 ,23.9 ,23.4 ,26.5 ,44.3 ,30.8 ,33.4 ,22.8 ,25.1 ,25.8 ,0.1436 ,30.8 ,30.8 ,4.04 ,13.5 ,0.18 ,0.13 ,13.51 ,21.23 ,24.0 ,0.440 ,0 ,29.74 ,0.01 ,3.57 ,0.53 ,0.54 ,""
2012/12/15 11:00,DS,-1.75 ,-0.020 ,24.7 ,24.2 ,24.2 ,23.5 ,23.7 ,23.6 ,24.0 ,23.7 ,23.7 ,107.6 ,46.9 ,24.3 ,30.5 ,23.8 ,26.2 ,24.6 ,24.6 ,24.9 ,22.7 ,24.0 ,24.4 ,23.9 ,23.5 ,26.6 ,44.3 ,30.9 ,33.4 ,22.7 ,25.1 ,25.8 ,0.1435 ,30.7 ,30.7 ,4.04 ,14.0 ,0.17 ,0.13 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.87 ,0.01 ,2.83 ,0.53 ,0.54 ,""
2012/12/15 17:00,DS,-1.70 ,-0.020 ,24.7 ,24.1 ,24.2 ,23.5 ,23.7 ,23.5 ,24.0 ,23.7 ,23.7 ,107.1 ,47.1 ,24.3 ,30.5 ,23.9 ,26.2 ,24.6 ,24.6 ,24.9 ,22.7 ,24.0 ,24.4 ,23.9 ,23.5 ,26.6 ,44.2 ,30.8 ,33.4 ,22.9 ,25.1 ,25.8 ,0.1427 ,30.7 ,30.7 ,4.04 ,14.0 ,0.17 ,0.13 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.80 ,0.01 ,2.99 ,0.53 ,0.54 ,""
2012/12/15 23:00,DS,-1.67 ,-0.020 ,24.7 ,24.2 ,24.2 ,23.5 ,23.7 ,23.6 ,24.0 ,23.7 ,23.7 ,106.6 ,47.1 ,24.3 ,30.5 ,23.9 ,26.2 ,24.6 ,24.6 ,24.9 ,22.8 ,24.0 ,24.5 ,23.9 ,23.5 ,26.6 ,44.3 ,30.8 ,33.4 ,22.9 ,25.1 ,25.7 ,0.1422 ,30.6 ,30.6 ,4.04 ,14.0 ,0.17 ,0.12 ,13.39 ,21.04 ,24.0 ,0.430 ,0 ,29.59 ,0.01 ,2.93 ,0.53 ,0.54 ,""
2012/12/16 5:00,DS,-1.64 ,-0.020 ,24.7 ,24.2 ,24.2 ,23.5 ,23.8 ,23.6 ,24.1 ,23.8 ,23.7 ,106.3 ,47.0 ,24.3 ,30.4 ,23.9 ,26.2 ,24.6 ,24.7 ,24.9 ,22.8 ,24.0 ,24.4 ,23.9 ,23.4 ,26.5 ,44.2 ,30.8 ,33.4 ,22.9 ,25.1 ,25.8 ,0.1420 ,30.6 ,30.6 ,4.04 ,14.0 ,0.17 ,0.12 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,29.05 ,0.01 ,3.00 ,0.53 ,0.54 ,""
2012/12/16 11:00,DS,-1.65 ,-0.020 ,24.8 ,24.2 ,24.3 ,23.6 ,23.8 ,23.7 ,24.1 ,23.7 ,23.7 ,106.6 ,47.2 ,24.4 ,30.6 ,23.9 ,26.3 ,24.7 ,24.7 ,25.1 ,22.9 ,24.1 ,24.5 ,24.0 ,23.6 ,26.7 ,44.4 ,31.0 ,33.5 ,22.9 ,25.2 ,25.8 ,0.1421 ,30.6 ,30.6 ,4.04 ,14.5 ,0.17 ,0.12 ,13.26 ,20.84 ,23.5 ,0.420 ,0 ,28.39 ,0.01 ,2.94 ,0.53 ,0.54 ,""
2012/12/16 17:00,DS,-1.68 ,-0.020 ,24.7 ,24.2 ,24.3 ,23.5 ,23.8 ,23.7 ,24.1 ,23.8 ,23.7 ,107.0 ,47.1 ,24.3 ,30.5 ,23.9 ,26.2 ,24.6 ,24.6 ,25.0 ,22.8 ,24.1 ,24.5 ,23.9 ,23.5 ,26.6 ,44.3 ,30.9 ,33.5 ,22.9 ,25.2 ,25.8 ,0.1425 ,30.5 ,30.5 ,4.04 ,15.0 ,0.16 ,0.11 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,28.15 ,0.01 ,2.93 ,0.53 ,0.54 ,""
2012/12/16 23:00,DS,-1.74 ,-0.020 ,24.8 ,24.3 ,24.3 ,23.6 ,23.8 ,23.7 ,24.2 ,23.9 ,23.8 ,107.6 ,47.2 ,24.4 ,30.6 ,24.0 ,26.3 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.6 ,24.1 ,23.6 ,26.7 ,44.4 ,31.1 ,33.5 ,22.9 ,25.2 ,25.8 ,0.1431 ,30.5 ,30.5 ,4.04 ,15.0 ,0.16 ,0.11 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,28.60 ,0.01 ,3.45 ,0.53 ,0.54 ,""
2012/12/17 5:00,DS,-1.76 ,-0.020 ,24.8 ,24.2 ,24.3 ,23.6 ,23.8 ,23.7 ,24.1 ,23.8 ,23.7 ,107.6 ,47.2 ,24.4 ,30.6 ,24.0 ,26.3 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.6 ,24.1 ,23.7 ,26.8 ,44.5 ,31.1 ,33.5 ,22.9 ,25.1 ,25.8 ,0.1434 ,30.5 ,30.5 ,4.04 ,15.0 ,0.15 ,0.11 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.86 ,0.01 ,3.32 ,0.53 ,0.54 ,""
2012/12/17 11:00,DS,-1.77 ,-0.020 ,24.7 ,24.2 ,24.2 ,23.5 ,23.7 ,23.6 ,24.0 ,23.7 ,23.7 ,107.7 ,47.1 ,24.4 ,30.6 ,24.0 ,26.3 ,24.7 ,24.7 ,25.1 ,22.9 ,24.1 ,24.6 ,24.0 ,23.6 ,26.7 ,44.5 ,31.0 ,33.5 ,22.9 ,25.1 ,25.8 ,0.1434 ,30.5 ,30.4 ,4.04 ,15.0 ,0.15 ,0.11 ,13.32 ,20.94 ,23.5 ,0.425 ,0 ,29.35 ,0.01 ,3.20 ,0.53 ,0.54 ,""
2012/12/17 17:00,DS,-1.72 ,-0.020 ,24.7 ,24.2 ,24.2 ,23.5 ,23.8 ,23.6 ,24.1 ,23.8 ,23.7 ,107.2 ,47.1 ,24.4 ,30.5 ,24.0 ,26.3 ,24.7 ,24.7 ,25.0 ,22.9 ,24.1 ,24.5 ,24.0 ,23.5 ,26.6 ,44.4 ,31.0 ,33.5 ,22.9 ,25.1 ,25.8 ,0.1427 ,30.4 ,30.4 ,4.04 ,15.0 ,0.15 ,0.10 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,29.32 ,0.01 ,3.12 ,0.53 ,0.54 ,""
2012/12/17 23:00,DS,-1.69 ,-0.021 ,24.7 ,24.2 ,24.3 ,23.6 ,23.8 ,23.7 ,24.1 ,23.8 ,23.7 ,107.0 ,47.3 ,24.5 ,30.6 ,24.0 ,26.3 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.6 ,24.1 ,23.7 ,26.7 ,44.5 ,31.1 ,33.5 ,22.9 ,25.2 ,25.8 ,0.1421 ,30.4 ,30.4 ,4.04 ,15.0 ,0.15 ,0.10 ,13.39 ,21.04 ,23.5 ,0.430 ,0 ,29.66 ,0.01 ,3.16 ,0.53 ,0.54 ,""
2012/12/18 5:00,DS,-1.64 ,-0.021 ,24.8 ,24.2 ,24.3 ,23.6 ,23.8 ,23.7 ,24.1 ,23.8 ,23.7 ,106.5 ,47.3 ,24.5 ,30.7 ,24.0 ,26.4 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.6 ,24.1 ,23.7 ,26.7 ,44.5 ,31.1 ,33.5 ,23.0 ,25.2 ,25.8 ,0.1413 ,30.4 ,30.3 ,4.04 ,15.0 ,0.15 ,0.10 ,13.45 ,21.14 ,23.5 ,0.435 ,0 ,29.73 ,0.01 ,3.21 ,0.53 ,0.54 ,""
2012/12/18 11:00,DS,-1.62 ,-0.021 ,24.9 ,24.3 ,24.3 ,23.7 ,23.9 ,23.7 ,24.2 ,23.9 ,23.8 ,106.2 ,47.4 ,24.6 ,30.7 ,24.0 ,26.4 ,24.7 ,24.8 ,25.1 ,23.0 ,24.2 ,24.7 ,24.2 ,23.7 ,26.8 ,44.6 ,31.3 ,33.6 ,23.0 ,25.2 ,25.9 ,0.1410 ,30.3 ,30.3 ,4.04 ,15.0 ,0.15 ,0.10 ,13.39 ,21.04 ,23.0 ,0.430 ,0 ,28.79 ,0.01 ,3.16 ,0.53 ,0.54 ,""
2012/12/18 17:00,DS,-1.63 ,-0.021 ,24.8 ,24.2 ,24.3 ,23.5 ,23.8 ,23.7 ,24.1 ,23.8 ,23.7 ,106.5 ,47.3 ,24.5 ,30.6 ,24.0 ,26.5 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.7 ,24.1 ,23.7 ,26.8 ,44.5 ,31.2 ,33.6 ,22.9 ,25.2 ,25.9 ,0.1410 ,30.3 ,30.3 ,3.94 ,15.5 ,0.14 ,0.10 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.34 ,0.01 ,3.32 ,0.53 ,0.54 ,""
2012/12/18 23:00,DS,-1.67 ,-0.021 ,24.8 ,24.3 ,24.3 ,23.6 ,23.9 ,23.7 ,24.2 ,23.9 ,23.7 ,106.6 ,47.5 ,24.5 ,30.7 ,24.0 ,26.4 ,24.7 ,24.8 ,25.2 ,23.0 ,24.2 ,24.7 ,24.2 ,23.7 ,26.8 ,44.7 ,31.3 ,33.7 ,23.0 ,25.2 ,25.9 ,0.1412 ,30.3 ,30.3 ,3.94 ,15.5 ,0.14 ,0.09 ,13.45 ,21.14 ,23.0 ,0.435 ,0 ,28.77 ,0.01 ,3.31 ,0.53 ,0.54 ,""
2012/12/19 5:00,DS,-1.69 ,-0.021 ,24.8 ,24.3 ,24.3 ,23.6 ,23.8 ,23.7 ,24.1 ,23.8 ,23.8 ,106.7 ,47.5 ,24.5 ,30.7 ,24.0 ,26.4 ,24.7 ,24.8 ,25.2 ,23.0 ,24.3 ,24.7 ,24.2 ,23.8 ,27.0 ,44.7 ,31.4 ,33.7 ,22.9 ,25.2 ,25.9 ,0.1411 ,30.3 ,30.2 ,3.94 ,15.5 ,0.14 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.73 ,0.01 ,3.06 ,0.53 ,0.54 ,""
2012/12/19 11:00,DS,-1.71 ,-0.021 ,24.7 ,24.2 ,24.2 ,23.5 ,23.8 ,23.7 ,24.1 ,23.8 ,23.7 ,106.9 ,47.6 ,24.5 ,30.6 ,24.0 ,26.4 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.6 ,24.1 ,23.6 ,26.8 ,44.4 ,31.3 ,33.8 ,22.8 ,25.2 ,25.9 ,0.1412 ,30.2 ,30.2 ,3.94 ,15.0 ,0.14 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.01 ,0.01 ,3.27 ,0.52 ,0.54 ,""
2012/12/19 17:00,DS,-1.72 ,-0.021 ,24.8 ,24.1 ,24.2 ,23.5 ,23.7 ,23.7 ,23.9 ,23.7 ,23.7 ,107.0 ,47.4 ,24.4 ,30.6 ,23.9 ,26.4 ,24.7 ,24.7 ,25.1 ,22.9 ,24.2 ,24.7 ,24.2 ,23.7 ,26.9 ,44.4 ,31.3 ,33.6 ,22.8 ,25.2 ,25.9 ,0.1413 ,30.2 ,30.2 ,3.94 ,14.5 ,0.11 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.54 ,0.01 ,3.28 ,0.52 ,0.54 ,""
2012/12/19 23:00,DS,-1.77 ,-0.022 ,24.7 ,24.1 ,24.2 ,23.4 ,23.7 ,23.5 ,23.9 ,23.7 ,23.7 ,107.5 ,47.1 ,24.4 ,30.5 ,23.9 ,26.3 ,24.6 ,24.7 ,25.1 ,22.8 ,24.2 ,24.6 ,24.1 ,23.7 ,26.8 ,44.4 ,31.2 ,33.5 ,22.7 ,25.2 ,25.8 ,0.1417 ,30.1 ,30.1 ,3.84 ,14.5 ,0.11 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.86 ,0.01 ,35.34 ,0.52 ,0.54 ,""
2012/12/20 5:00,DS,-1.79 ,-0.022 ,24.6 ,24.0 ,24.1 ,23.3 ,23.6 ,23.5 ,23.8 ,23.5 ,23.5 ,107.5 ,47.1 ,24.3 ,30.3 ,23.8 ,26.2 ,24.5 ,24.6 ,25.0 ,22.7 ,24.1 ,24.6 ,24.1 ,23.6 ,26.8 ,44.2 ,31.1 ,33.5 ,22.7 ,25.1 ,25.8 ,0.1416 ,30.1 ,30.1 ,3.84 ,14.0 ,0.11 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.15 ,0.01 ,34.55 ,0.52 ,0.54 ,""
2012/12/20 11:00,DS,-1.79 ,-0.022 ,24.5 ,23.9 ,24.0 ,23.2 ,23.5 ,23.4 ,23.7 ,23.6 ,23.5 ,107.5 ,46.7 ,24.0 ,30.1 ,23.6 ,25.9 ,24.3 ,24.3 ,24.6 ,22.2 ,23.6 ,24.0 ,23.5 ,23.0 ,26.1 ,43.6 ,30.4 ,33.2 ,22.4 ,25.1 ,25.8 ,0.1416 ,30.1 ,30.1 ,3.74 ,13.5 ,0.11 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.19 ,0.01 ,33.57 ,0.52 ,0.54 ,""
2012/12/20 17:00,DS,-1.77 ,-0.022 ,24.5 ,23.9 ,24.0 ,23.3 ,23.5 ,23.4 ,23.7 ,23.6 ,23.5 ,107.5 ,47.0 ,24.2 ,30.3 ,23.7 ,26.1 ,24.4 ,24.4 ,25.0 ,22.6 ,24.0 ,24.4 ,23.9 ,23.4 ,26.6 ,44.1 ,31.0 ,33.4 ,22.5 ,25.1 ,25.8 ,0.1414 ,30.1 ,30.1 ,3.53 ,13.5 ,0.11 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.91 ,0.01 ,33.14 ,0.52 ,0.54 ,""
2012/12/20 23:00,DS,-1.80 ,-0.022 ,24.6 ,23.9 ,24.0 ,23.3 ,23.6 ,23.4 ,23.7 ,23.5 ,23.5 ,107.7 ,47.0 ,24.2 ,30.3 ,23.7 ,26.1 ,24.5 ,24.5 ,25.1 ,22.7 ,24.1 ,24.5 ,24.0 ,23.5 ,26.7 ,44.2 ,31.1 ,33.3 ,22.5 ,25.1 ,25.7 ,0.1416 ,30.1 ,30.1 ,3.43 ,13.0 ,0.10 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.36 ,0.01 ,33.14 ,0.52 ,0.54 ,""
2012/12/21 5:00,DS,-1.81 ,-0.022 ,24.5 ,23.8 ,23.9 ,23.1 ,23.5 ,23.4 ,23.7 ,23.5 ,23.4 ,107.8 ,46.9 ,24.1 ,30.2 ,23.7 ,26.1 ,24.4 ,24.4 ,25.0 ,22.6 ,24.0 ,24.4 ,23.9 ,23.4 ,26.6 ,44.1 ,30.9 ,33.2 ,22.5 ,25.0 ,25.7 ,0.1418 ,30.0 ,30.0 ,3.43 ,13.0 ,0.10 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.04 ,0.01 ,35.92 ,0.52 ,0.54 ,""
2012/12/21 11:00,DS,-1.84 ,-0.023 ,24.4 ,23.8 ,23.8 ,23.1 ,23.4 ,23.3 ,23.6 ,23.4 ,23.3 ,107.9 ,46.9 ,24.1 ,30.1 ,23.6 ,26.0 ,24.3 ,24.3 ,24.9 ,22.5 ,23.8 ,24.3 ,23.8 ,23.3 ,26.4 ,44.0 ,30.8 ,33.2 ,22.4 ,25.0 ,25.6 ,0.1420 ,30.0 ,30.0 ,3.43 ,12.5 ,0.10 ,0.09 ,13.39 ,21.04 ,21.5 ,0.430 ,0 ,29.17 ,0.01 ,35.17 ,0.52 ,0.54 ,""
2012/12/21 17:00,DS,-1.82 ,-0.023 ,24.4 ,23.8 ,23.9 ,23.1 ,23.4 ,23.3 ,23.6 ,23.3 ,23.3 ,108.1 ,47.0 ,24.0 ,30.1 ,23.6 ,26.0 ,24.3 ,24.3 ,24.9 ,22.5 ,23.9 ,24.3 ,23.8 ,23.3 ,26.5 ,44.1 ,30.9 ,33.3 ,22.4 ,24.9 ,25.6 ,0.1419 ,30.0 ,30.0 ,3.43 ,12.5 ,0.10 ,0.09 ,13.39 ,21.51 ,22.0 ,0.430 ,0 ,29.42 ,0.01 ,34.61 ,0.52 ,0.54 ,""
2012/12/21 23:00,DS,-1.81 ,-0.023 ,24.4 ,23.8 ,23.8 ,23.0 ,23.3 ,23.2 ,23.6 ,23.5 ,23.3 ,107.9 ,47.0 ,24.0 ,30.1 ,23.5 ,26.0 ,24.3 ,24.3 ,24.9 ,22.4 ,23.8 ,24.2 ,23.7 ,23.2 ,26.4 ,43.9 ,30.8 ,33.3 ,22.3 ,24.9 ,25.5 ,0.1417 ,30.0 ,30.0 ,3.43 ,12.5 ,0.10 ,0.09 ,13.39 ,21.51 ,22.0 ,0.430 ,0 ,29.73 ,0.01 ,33.84 ,0.52 ,0.54 ,""
2012/12/22 5:00,DS,-1.77 ,-0.023 ,24.3 ,23.7 ,23.8 ,23.1 ,23.3 ,23.2 ,23.6 ,23.4 ,23.3 ,107.5 ,47.0 ,24.0 ,30.0 ,23.5 ,26.0 ,24.2 ,24.2 ,24.8 ,22.4 ,23.8 ,24.2 ,23.7 ,23.2 ,26.4 ,43.7 ,30.7 ,33.1 ,22.3 ,24.9 ,25.5 ,0.1412 ,30.0 ,29.9 ,3.43 ,12.5 ,0.10 ,0.09 ,13.39 ,21.51 ,22.0 ,0.430 ,0 ,29.84 ,0.01 ,33.62 ,0.52 ,0.54 ,""
2012/12/22 11:00,DS,-1.73 ,-0.023 ,24.3 ,23.7 ,23.7 ,23.0 ,23.3 ,23.2 ,23.5 ,23.4 ,23.3 ,107.0 ,46.9 ,23.9 ,29.9 ,23.5 ,25.8 ,24.2 ,24.2 ,24.7 ,22.3 ,23.7 ,24.1 ,23.6 ,23.1 ,26.3 ,43.6 ,30.6 ,33.1 ,22.3 ,24.8 ,25.5 ,0.1407 ,29.9 ,29.9 ,3.43 ,12.5 ,0.10 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,30.15 ,0.01 ,33.30 ,0.52 ,0.54 ,""
2012/12/22 17:00,DS,-1.68 ,-0.023 ,24.3 ,23.7 ,23.7 ,23.0 ,23.3 ,23.2 ,23.5 ,23.4 ,23.2 ,106.3 ,46.8 ,23.9 ,29.9 ,23.5 ,25.8 ,24.1 ,24.2 ,24.7 ,22.3 ,23.7 ,24.1 ,23.6 ,23.1 ,26.2 ,43.6 ,30.6 ,33.1 ,22.3 ,24.8 ,25.4 ,0.1400 ,29.9 ,29.9 ,3.43 ,12.5 ,0.10 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.65 ,0.01 ,33.30 ,0.52 ,0.54 ,""
2012/12/22 23:00,DS,-1.68 ,-0.023 ,24.2 ,23.6 ,23.7 ,22.9 ,23.2 ,23.1 ,23.5 ,23.3 ,23.2 ,106.2 ,47.0 ,23.9 ,29.9 ,23.4 ,25.8 ,24.1 ,24.1 ,24.7 ,22.3 ,23.7 ,24.1 ,23.5 ,23.1 ,26.2 ,43.5 ,30.6 ,33.1 ,22.2 ,24.7 ,25.4 ,0.1400 ,29.9 ,29.8 ,3.43 ,12.5 ,0.10 ,0.09 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.72 ,0.01 ,33.14 ,0.52 ,0.54 ,""
2012/12/23 5:00,DS,-1.72 ,-0.023 ,24.2 ,23.6 ,23.7 ,22.9 ,23.2 ,23.1 ,23.4 ,23.2 ,23.1 ,106.7 ,47.0 ,23.9 ,29.9 ,23.4 ,25.8 ,24.2 ,24.1 ,24.7 ,22.3 ,23.7 ,24.1 ,23.6 ,23.1 ,26.3 ,43.6 ,30.7 ,33.1 ,22.2 ,24.7 ,25.3 ,0.1404 ,29.8 ,29.8 ,3.43 ,12.5 ,0.10 ,0.08 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.67 ,0.01 ,32.92 ,0.52 ,0.54 ,""
2012/12/23 11:00,DS,-1.74 ,-0.023 ,24.2 ,23.6 ,23.7 ,22.9 ,23.1 ,23.1 ,23.3 ,23.1 ,23.1 ,107.0 ,46.9 ,23.8 ,29.8 ,23.3 ,25.7 ,24.0 ,24.1 ,24.7 ,22.3 ,23.7 ,24.1 ,23.6 ,23.1 ,26.3 ,43.6 ,30.7 ,33.1 ,22.1 ,24.6 ,25.3 ,0.1407 ,29.8 ,29.8 ,3.43 ,12.5 ,0.10 ,0.08 ,13.39 ,21.04 ,21.5 ,0.430 ,0 ,29.05 ,0.01 ,32.61 ,0.52 ,0.54 ,""
2012/12/23 17:00,DS,-1.72 ,-0.023 ,24.1 ,23.5 ,23.6 ,22.9 ,23.1 ,23.0 ,23.4 ,23.2 ,23.1 ,106.8 ,47.0 ,23.8 ,29.8 ,23.4 ,25.7 ,24.0 ,24.0 ,24.6 ,22.2 ,23.6 ,24.0 ,23.5 ,23.0 ,26.2 ,43.5 ,30.6 ,33.1 ,22.2 ,24.6 ,25.3 ,0.1406 ,29.8 ,29.8 ,3.43 ,12.5 ,0.10 ,0.08 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.50 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/23 23:00,DS,-1.72 ,-0.023 ,24.1 ,23.5 ,23.6 ,22.9 ,23.1 ,23.0 ,23.4 ,23.2 ,23.1 ,106.6 ,46.8 ,23.7 ,29.7 ,23.3 ,25.7 ,23.9 ,24.0 ,24.6 ,22.2 ,23.5 ,23.9 ,23.4 ,22.9 ,26.1 ,43.4 ,30.5 ,33.0 ,22.1 ,24.6 ,25.3 ,0.1405 ,29.7 ,29.7 ,3.42 ,12.5 ,0.10 ,0.08 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,29.46 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/24 5:00,DS,-1.73 ,-0.023 ,24.0 ,23.4 ,23.5 ,22.7 ,23.0 ,22.9 ,23.3 ,23.1 ,23.0 ,106.6 ,46.7 ,23.5 ,29.5 ,23.2 ,25.6 ,23.8 ,23.8 ,24.4 ,22.0 ,23.4 ,23.8 ,23.3 ,22.8 ,25.9 ,43.2 ,30.4 ,32.9 ,21.9 ,24.5 ,25.2 ,0.1405 ,29.7 ,29.7 ,3.32 ,12.5 ,0.10 ,0.08 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,28.60 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/24 11:00,DS,-1.77 ,-0.023 ,23.9 ,23.3 ,23.3 ,22.6 ,22.8 ,22.8 ,23.1 ,23.0 ,22.9 ,107.0 ,46.6 ,23.5 ,29.4 ,23.1 ,25.4 ,23.7 ,23.7 ,24.3 ,21.9 ,23.3 ,23.7 ,23.2 ,22.7 ,25.8 ,43.2 ,30.2 ,32.8 ,21.8 ,24.4 ,25.1 ,0.1409 ,29.7 ,29.7 ,3.32 ,12.0 ,0.10 ,0.08 ,13.32 ,20.94 ,21.5 ,0.425 ,0 ,28.81 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/24 17:00,DS,-1.79 ,-0.023 ,23.7 ,23.1 ,23.1 ,22.3 ,22.6 ,22.6 ,22.9 ,22.8 ,22.7 ,107.1 ,46.3 ,23.2 ,29.1 ,22.9 ,25.2 ,23.5 ,23.5 ,24.1 ,21.7 ,23.1 ,23.5 ,23.0 ,22.4 ,25.6 ,42.9 ,30.0 ,32.5 ,21.6 ,24.4 ,25.0 ,0.1412 ,29.7 ,29.6 ,3.32 ,12.0 ,0.10 ,0.08 ,13.45 ,21.14 ,21.5 ,0.435 ,0 ,28.54 ,0.01 ,32.03 ,0.52 ,0.54 ,""
2012/12/24 23:00,DS,-1.84 ,-0.023 ,23.7 ,23.1 ,23.1 ,22.4 ,22.7 ,22.6 ,22.9 ,22.6 ,22.7 ,107.5 ,46.4 ,23.3 ,29.3 ,22.9 ,25.3 ,23.6 ,23.6 ,24.2 ,21.8 ,23.2 ,23.7 ,23.2 ,22.7 ,25.8 ,43.2 ,30.3 ,32.5 ,21.6 ,24.3 ,25.0 ,0.1417 ,29.6 ,29.6 ,3.32 ,12.0 ,0.10 ,0.08 ,13.45 ,21.14 ,21.5 ,0.435 ,0 ,29.10 ,0.01 ,31.62 ,0.52 ,0.54 ,""
2012/12/25 5:00,DS,-1.84 ,-0.023 ,23.6 ,23.0 ,23.1 ,22.3 ,22.6 ,22.5 ,22.8 ,22.7 ,22.6 ,107.5 ,46.3 ,23.3 ,29.2 ,22.8 ,25.2 ,23.5 ,23.5 ,24.1 ,21.7 ,23.1 ,23.5 ,23.0 ,22.5 ,25.6 ,42.8 ,30.0 ,32.4 ,21.5 ,24.2 ,24.9 ,0.1416 ,29.6 ,29.6 ,3.32 ,12.0 ,0.10 ,0.08 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,29.68 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/25 11:00,DS,-1.80 ,-0.023 ,23.5 ,22.9 ,23.0 ,22.2 ,22.5 ,22.4 ,22.7 ,22.5 ,22.5 ,107.2 ,46.3 ,23.2 ,29.1 ,22.8 ,25.1 ,23.4 ,23.4 ,24.1 ,21.7 ,23.0 ,23.5 ,23.0 ,22.5 ,25.5 ,42.9 ,30.0 ,32.3 ,21.4 ,24.2 ,24.8 ,0.1411 ,29.6 ,29.6 ,3.32 ,11.5 ,0.10 ,0.08 ,13.26 ,20.84 ,22.0 ,0.420 ,0 ,30.06 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/25 17:00,DS,-1.74 ,-0.023 ,23.5 ,22.9 ,23.0 ,22.2 ,22.5 ,22.4 ,22.8 ,22.6 ,22.5 ,106.7 ,46.3 ,23.1 ,29.0 ,22.7 ,25.1 ,23.3 ,23.4 ,24.0 ,21.6 ,22.9 ,23.4 ,22.8 ,22.3 ,25.4 ,42.8 ,29.9 ,32.4 ,21.5 ,24.1 ,24.8 ,0.1404 ,29.6 ,29.5 ,3.32 ,11.5 ,0.10 ,0.08 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.42 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/25 23:00,DS,-1.75 ,-0.023 ,23.6 ,23.0 ,23.0 ,22.3 ,22.6 ,22.5 ,22.8 ,22.7 ,22.6 ,106.7 ,46.3 ,23.1 ,29.1 ,22.8 ,25.1 ,23.4 ,23.4 ,24.0 ,21.7 ,23.0 ,23.4 ,22.9 ,22.4 ,25.5 ,42.9 ,30.0 ,32.5 ,21.5 ,24.1 ,24.8 ,0.1405 ,29.5 ,29.5 ,3.32 ,11.5 ,0.10 ,0.08 ,13.45 ,21.14 ,22.0 ,0.435 ,0 ,29.82 ,0.01 ,31.62 ,0.52 ,0.54 ,""
2012/12/26 5:00,DS,-1.77 ,-0.009 ,23.5 ,22.9 ,23.0 ,22.2 ,22.5 ,22.4 ,22.8 ,22.6 ,22.5 ,106.9 ,46.4 ,23.2 ,29.2 ,22.8 ,25.2 ,23.4 ,23.5 ,24.1 ,21.8 ,23.1 ,23.6 ,23.0 ,22.5 ,25.6 ,43.0 ,30.2 ,32.5 ,21.5 ,24.1 ,24.7 ,0.1407 ,29.5 ,29.5 ,3.32 ,11.5 ,0.10 ,0.08 ,13.45 ,21.14 ,21.5 ,0.435 ,0 ,28.84 ,0.01 ,31.27 ,0.52 ,0.54 ,"Pressure in RPV: Instruments for data recording were changed from 5:00, December 26."
2012/12/26 11:00,DS,-1.80 ,-0.009 ,23.5 ,22.9 ,23.0 ,22.3 ,22.5 ,22.4 ,22.7 ,22.5 ,22.5 ,106.9 ,46.5 ,23.1 ,29.1 ,22.7 ,25.2 ,23.3 ,23.4 ,24.0 ,21.7 ,23.0 ,23.5 ,23.0 ,22.4 ,25.6 ,43.1 ,30.2 ,32.5 ,21.4 ,23.9 ,24.6 ,0.1409 ,29.5 ,29.4 ,3.32 ,11.5 ,0.09 ,0.08 ,13.39 ,21.04 ,21.5 ,0.430 ,0 ,28.58 ,0.01 ,31.12 ,0.52 ,0.54 ,""
2012/12/26 17:00,DS,-1.79 ,-0.009 ,23.4 ,22.8 ,22.9 ,22.2 ,22.4 ,22.3 ,22.6 ,22.4 ,22.4 ,106.7 ,46.3 ,23.1 ,29.0 ,22.7 ,25.1 ,23.3 ,23.3 ,24.0 ,21.7 ,23.0 ,23.5 ,22.9 ,22.4 ,25.6 ,42.8 ,30.1 ,32.3 ,21.3 ,23.9 ,24.6 ,0.1408 ,29.4 ,29.4 ,3.22 ,11.5 ,0.08 ,0.07 ,13.51 ,21.72 ,21.5 ,0.440 ,0 ,27.32 ,0.01 ,31.07 ,0.52 ,0.54 ,""
2012/12/26 23:00,DS,-1.83 ,-0.009 ,23.4 ,22.7 ,22.8 ,22.1 ,22.3 ,22.2 ,22.5 ,22.3 ,22.3 ,107.2 ,46.1 ,23.0 ,28.9 ,22.6 ,25.0 ,23.3 ,23.3 ,23.9 ,21.6 ,22.9 ,23.4 ,22.9 ,22.3 ,25.5 ,42.6 ,29.9 ,32.2 ,21.2 ,23.8 ,24.5 ,0.1412 ,29.4 ,29.4 ,3.22 ,11.5 ,0.07 ,0.06 ,13.51 ,21.23 ,21.0 ,0.440 ,0 ,27.65 ,0.01 ,31.07 ,0.52 ,0.54 ,""
2012/12/27 5:00,DS,-1.85 ,-0.009 ,23.2 ,22.6 ,22.7 ,21.9 ,22.2 ,22.1 ,22.4 ,22.2 ,22.2 ,107.3 ,45.6 ,22.9 ,28.7 ,22.5 ,24.8 ,23.1 ,23.1 ,23.8 ,21.5 ,22.8 ,23.3 ,22.7 ,22.2 ,25.3 ,42.3 ,29.7 ,31.9 ,21.1 ,23.7 ,24.5 ,0.1413 ,29.3 ,29.3 ,3.22 ,11.0 ,0.06 ,0.05 ,13.51 ,21.23 ,21.0 ,0.440 ,0 ,27.92 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/27 11:00,DS,-1.86 ,-0.009 ,23.1 ,22.5 ,22.6 ,21.8 ,22.1 ,22.0 ,22.2 ,22.0 ,22.1 ,107.4 ,45.3 ,22.8 ,28.5 ,22.4 ,24.6 ,23.0 ,23.0 ,23.7 ,21.3 ,22.7 ,23.1 ,22.6 ,22.1 ,25.1 ,42.0 ,29.5 ,31.7 ,21.0 ,23.7 ,24.4 ,0.1414 ,29.3 ,29.3 ,3.22 ,10.5 ,0.06 ,0.04 ,13.39 ,21.04 ,21.5 ,0.430 ,0 ,28.08 ,0.01 ,31.37 ,0.52 ,0.54 ,""
2012/12/27 17:00,DS,-1.84 ,-0.009 ,23.1 ,22.4 ,22.5 ,21.8 ,22.0 ,22.0 ,22.2 ,22.0 ,22.0 ,107.3 ,45.1 ,22.7 ,28.4 ,22.3 ,24.6 ,22.9 ,22.9 ,23.6 ,21.3 ,22.6 ,23.0 ,22.5 ,22.0 ,25.1 ,41.8 ,29.4 ,31.8 ,21.0 ,23.7 ,24.4 ,0.1414 ,29.3 ,29.3 ,3.22 ,10.5 ,0.05 ,0.04 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.64 ,0.01 ,31.62 ,0.52 ,0.54 ,""
2012/12/27 23:00,DS,-1.85 ,-0.009 ,23.1 ,22.5 ,22.5 ,21.7 ,22.0 ,22.0 ,22.2 ,22.0 ,22.0 ,107.5 ,44.9 ,22.7 ,28.4 ,22.3 ,24.6 ,22.9 ,22.9 ,23.6 ,21.3 ,22.6 ,23.1 ,22.6 ,22.1 ,25.1 ,41.8 ,29.5 ,31.7 ,21.0 ,23.6 ,24.3 ,0.1415 ,29.3 ,29.2 ,3.22 ,10.5 ,0.05 ,0.03 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.89 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/28 5:00,DS,-1.85 ,-0.009 ,23.0 ,22.4 ,22.5 ,21.7 ,22.0 ,21.9 ,22.2 ,22.1 ,22.0 ,107.5 ,44.8 ,22.7 ,28.3 ,22.3 ,24.5 ,22.9 ,22.9 ,23.5 ,21.3 ,22.5 ,23.0 ,22.5 ,22.0 ,25.0 ,41.7 ,29.4 ,31.7 ,21.0 ,23.6 ,24.3 ,0.1416 ,29.2 ,29.2 ,3.12 ,10.5 ,0.04 ,0.03 ,13.51 ,21.23 ,21.0 ,0.440 ,0 ,27.66 ,0.01 ,31.37 ,0.52 ,0.54 ,""
2012/12/28 11:00,DS,-1.86 ,-0.009 ,23.0 ,22.3 ,22.4 ,21.7 ,21.9 ,21.9 ,22.2 ,22.0 ,21.9 ,107.5 ,44.6 ,22.6 ,28.2 ,22.2 ,24.4 ,22.9 ,22.9 ,23.5 ,21.2 ,22.5 ,22.9 ,22.4 ,21.9 ,25.0 ,41.4 ,29.3 ,31.6 ,20.9 ,23.5 ,24.2 ,0.1417 ,29.2 ,29.1 ,3.12 ,10.5 ,0.03 ,0.02 ,13.39 ,21.04 ,21.0 ,0.430 ,0 ,28.00 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/28 17:00,DS,-1.84 ,-0.009 ,23.0 ,22.4 ,22.5 ,21.8 ,22.0 ,21.9 ,22.2 ,22.1 ,22.0 ,107.5 ,44.6 ,22.6 ,28.2 ,22.2 ,24.5 ,22.8 ,22.9 ,23.4 ,21.3 ,22.4 ,22.9 ,22.4 ,21.9 ,25.0 ,41.4 ,29.3 ,31.7 ,21.0 ,23.5 ,24.2 ,0.1417 ,29.1 ,29.1 ,3.12 ,10.5 ,0.03 ,0.02 ,13.39 ,21.04 ,21.0 ,0.430 ,0 ,27.91 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/28 23:00,DS,-1.82 ,-0.009 ,23.0 ,22.5 ,22.5 ,21.8 ,22.1 ,22.0 ,22.3 ,22.1 ,22.0 ,107.3 ,44.5 ,22.6 ,28.2 ,22.3 ,24.5 ,22.8 ,22.9 ,23.5 ,21.3 ,22.5 ,22.9 ,22.4 ,21.9 ,25.0 ,41.4 ,29.4 ,31.7 ,21.0 ,23.5 ,24.2 ,0.1415 ,29.1 ,29.1 ,3.12 ,11.0 ,0.03 ,0.01 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,28.13 ,0.01 ,30.97 ,0.52 ,0.54 ,""
2012/12/29 5:00,DS,-1.82 ,-0.009 ,22.9 ,22.3 ,22.4 ,21.7 ,21.9 ,21.9 ,22.2 ,22.1 ,22.0 ,107.0 ,44.2 ,22.5 ,28.0 ,22.2 ,24.4 ,22.8 ,22.8 ,23.3 ,21.1 ,22.3 ,22.8 ,22.3 ,21.8 ,24.8 ,41.1 ,29.1 ,31.6 ,20.9 ,23.4 ,24.1 ,0.1414 ,29.1 ,29.1 ,3.11 ,11.0 ,0.02 ,0.01 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.80 ,0.01 ,31.02 ,0.52 ,0.54 ,""
2012/12/29 11:00,DS,-1.83 ,-0.009 ,22.8 ,22.2 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,21.9 ,21.8 ,107.1 ,44.0 ,22.4 ,27.9 ,22.1 ,24.2 ,22.6 ,22.7 ,23.2 ,21.0 ,22.2 ,22.7 ,22.2 ,21.7 ,24.7 ,40.9 ,29.0 ,31.4 ,20.8 ,23.4 ,24.1 ,0.1415 ,29.1 ,29.0 ,3.11 ,11.0 ,0.02 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.49 ,0.01 ,30.87 ,0.52 ,0.54 ,""
2012/12/29 17:00,DS,-1.83 ,-0.009 ,22.8 ,22.2 ,22.3 ,21.5 ,21.9 ,21.8 ,22.1 ,22.0 ,21.9 ,107.2 ,44.0 ,22.4 ,27.9 ,22.0 ,24.2 ,22.6 ,22.7 ,23.2 ,21.1 ,22.2 ,22.6 ,22.1 ,21.6 ,24.7 ,40.9 ,29.0 ,31.4 ,20.9 ,23.4 ,24.0 ,0.1415 ,29.0 ,29.0 ,3.11 ,11.0 ,0.02 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.31 ,0.01 ,33.14 ,0.52 ,0.54 ,""
2012/12/29 23:00,DS,-1.84 ,-0.009 ,22.8 ,22.2 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,21.9 ,21.8 ,107.4 ,44.1 ,22.5 ,28.0 ,22.1 ,24.3 ,22.7 ,22.7 ,23.3 ,21.2 ,22.3 ,22.7 ,22.2 ,21.7 ,24.8 ,41.1 ,29.1 ,31.4 ,20.9 ,23.3 ,24.0 ,0.1416 ,29.0 ,29.0 ,3.11 ,11.0 ,0.01 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.07 ,0.01 ,32.08 ,0.52 ,0.54 ,""
2012/12/30 5:00,DS,-1.80 ,-0.009 ,22.9 ,22.3 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,22.0 ,21.9 ,107.0 ,44.0 ,22.4 ,27.9 ,22.1 ,24.3 ,22.7 ,22.7 ,23.2 ,21.1 ,22.3 ,22.7 ,22.1 ,21.7 ,24.6 ,40.9 ,29.0 ,31.4 ,20.9 ,23.3 ,24.0 ,0.1413 ,29.0 ,28.9 ,3.11 ,11.0 ,0.01 ,0.01 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.18 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/30 11:00,DS,-1.74 ,-0.009 ,22.9 ,22.3 ,22.3 ,21.6 ,21.9 ,21.8 ,22.1 ,21.9 ,21.9 ,106.3 ,44.0 ,22.5 ,28.0 ,22.1 ,24.3 ,22.7 ,22.7 ,23.3 ,21.2 ,22.3 ,22.7 ,22.2 ,21.7 ,24.7 ,41.0 ,29.0 ,31.4 ,20.8 ,23.3 ,24.0 ,0.1406 ,28.9 ,28.9 ,3.11 ,11.5 ,0.01 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.70 ,0.01 ,31.93 ,0.52 ,0.54 ,""
2012/12/30 17:00,DS,-1.66 ,-0.009 ,22.9 ,22.3 ,22.4 ,21.7 ,21.9 ,21.9 ,22.2 ,22.0 ,21.9 ,105.5 ,44.1 ,22.5 ,28.0 ,22.2 ,24.3 ,22.7 ,22.7 ,23.3 ,21.1 ,22.3 ,22.7 ,22.2 ,21.7 ,24.7 ,40.9 ,29.0 ,31.4 ,20.9 ,23.3 ,24.0 ,0.1397 ,28.9 ,28.9 ,3.11 ,12.0 ,0.01 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.78 ,0.01 ,31.37 ,0.52 ,0.54 ,""
2012/12/30 23:00,DS,-1.58 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.7 ,22.0 ,21.9 ,22.2 ,22.0 ,22.0 ,104.6 ,44.1 ,22.5 ,28.1 ,22.2 ,24.4 ,22.7 ,22.8 ,23.3 ,21.3 ,22.4 ,22.8 ,22.3 ,21.8 ,24.8 ,41.1 ,29.1 ,31.5 ,21.0 ,23.3 ,24.0 ,0.1386 ,28.8 ,28.8 ,3.11 ,12.0 ,0.01 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,28.63 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/31 5:00,DS,-1.58 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.7 ,22.0 ,21.9 ,22.3 ,22.1 ,22.0 ,104.6 ,44.2 ,22.5 ,28.1 ,22.2 ,24.4 ,22.7 ,22.8 ,23.3 ,21.3 ,22.4 ,22.8 ,22.3 ,21.8 ,24.8 ,41.1 ,29.2 ,31.6 ,21.0 ,23.3 ,24.0 ,0.1387 ,28.8 ,28.8 ,3.11 ,12.0 ,0.00 ,0.00 ,13.51 ,21.23 ,22.0 ,0.440 ,0 ,26.90 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/31 11:00,DS,-1.63 ,-0.009 ,23.0 ,22.4 ,22.5 ,21.7 ,22.0 ,21.9 ,22.2 ,21.9 ,22.0 ,105.1 ,44.1 ,22.6 ,28.1 ,22.2 ,24.3 ,22.8 ,22.8 ,23.5 ,21.4 ,22.5 ,22.9 ,22.5 ,22.0 ,24.9 ,41.3 ,29.4 ,31.4 ,21.0 ,23.3 ,24.0 ,0.1390 ,28.8 ,28.7 ,3.11 ,12.5 ,0.00 ,0.00 ,13.45 ,21.14 ,21.5 ,0.435 ,0 ,27.21 ,0.01 ,31.22 ,0.52 ,0.54 ,""
2012/12/31 17:00,DS,-1.65 ,-0.009 ,22.9 ,22.3 ,22.4 ,21.7 ,21.9 ,21.9 ,22.2 ,22.0 ,22.0 ,105.3 ,44.0 ,22.4 ,27.9 ,22.1 ,24.3 ,22.7 ,22.7 ,23.3 ,21.1 ,22.3 ,22.7 ,22.2 ,21.7 ,24.7 ,41.0 ,29.1 ,31.5 ,20.9 ,23.3 ,24.0 ,0.1393 ,28.7 ,28.7 ,3.11 ,12.5 ,0.00 ,0.00 ,13.45 ,21.14 ,21.5 ,0.435 ,0 ,26.92 ,0.01 ,31.07 ,0.52 ,0.54 ,""
2012/12/31 23:00,DS,-1.71 ,-0.009 ,22.9 ,22.4 ,22.4 ,21.7 ,22.0 ,21.9 ,22.2 ,21.9 ,21.9 ,105.9 ,44.1 ,22.5 ,28.1 ,22.2 ,24.3 ,22.7 ,22.8 ,23.4 ,21.3 ,22.5 ,22.9 ,22.4 ,21.9 ,24.9 ,41.3 ,29.4 ,31.5 ,20.9 ,23.3 ,24.0 ,0.1397 ,28.7 ,28.7 ,3.11 ,12.5 ,0.00 ,0.00 ,13.51 ,21.23 ,21.5 ,0.440 ,0 ,27.23 ,0.01 ,30.97 ,0.52 ,0.54 ,""
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
